Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,26.5
251901,Holmbush Car Pk,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
251901,Holmbush Car Pk,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
251901,Holmbush Car Pk,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251901,Holmbush Car Pk,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
251901,Holmbush Car Pk,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
251901,Holmbush Car Pk,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.8
251901,Holmbush Car Pk,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,1.84
251901,Holmbush Car Pk,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.43
251901,Holmbush Car Pk,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
251901,Holmbush Car Pk,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
251901,Holmbush Car Pk,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
251901,Holmbush Car Pk,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-05-30T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
251901,Holmbush Car Pk,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
251901,Holmbush Car Pk,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
251901,Holmbush Car Pk,2023-05-30T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
251901,Holmbush Car Pk,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
251901,Holmbush Car Pk,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,26.5
251901,Holmbush Car Pk,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
251901,Holmbush Car Pk,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
251901,Holmbush Car Pk,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251901,Holmbush Car Pk,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
251901,Holmbush Car Pk,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
251901,Holmbush Car Pk,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.34
251901,Holmbush Car Pk,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.26
251901,Holmbush Car Pk,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
251901,Holmbush Car Pk,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
251901,Holmbush Car Pk,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
251901,Holmbush Car Pk,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-05-30T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
251901,Holmbush Car Pk,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
251901,Holmbush Car Pk,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
251901,Holmbush Car Pk,2023-05-30T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
251901,Holmbush Car Pk,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
251901,Holmbush Car Pk,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,26.6
251901,Holmbush Car Pk,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
251901,Holmbush Car Pk,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
251901,Holmbush Car Pk,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251901,Holmbush Car Pk,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
251901,Holmbush Car Pk,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
251901,Holmbush Car Pk,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.52
251901,Holmbush Car Pk,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.3
251901,Holmbush Car Pk,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
251901,Holmbush Car Pk,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
251901,Holmbush Car Pk,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
251901,Holmbush Car Pk,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
251901,Holmbush Car Pk,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
251901,Holmbush Car Pk,2023-05-30T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
251901,Holmbush Car Pk,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
251901,Holmbush Car Pk,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
251901,Holmbush Car Pk,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
251901,Holmbush Car Pk,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
251901,Holmbush Car Pk,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
251901,Holmbush Car Pk,2023-05-30T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
251901,Holmbush Car Pk,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
251901,Holmbush Car Pk,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,26.7
251901,Holmbush Car Pk,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
251901,Holmbush Car Pk,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
251901,Holmbush Car Pk,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251901,Holmbush Car Pk,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
251901,Holmbush Car Pk,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
251901,Holmbush Car Pk,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,4.63
251901,Holmbush Car Pk,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.14
251901,Holmbush Car Pk,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
251901,Holmbush Car Pk,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
251901,Holmbush Car Pk,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
251901,Holmbush Car Pk,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
251901,Holmbush Car Pk,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
251901,Holmbush Car Pk,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-05-30T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
251901,Holmbush Car Pk,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
251901,Holmbush Car Pk,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
251901,Holmbush Car Pk,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
251901,Holmbush Car Pk,2023-05-30T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
251901,Holmbush Car Pk,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
251901,Holmbush Car Pk,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,26.8
251901,Holmbush Car Pk,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
251901,Holmbush Car Pk,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
251901,Holmbush Car Pk,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251901,Holmbush Car Pk,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
251901,Holmbush Car Pk,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
251901,Holmbush Car Pk,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.57
251901,Holmbush Car Pk,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,2.16
251901,Holmbush Car Pk,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.36
251901,Holmbush Car Pk,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
251901,Holmbush Car Pk,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
251901,Holmbush Car Pk,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
251901,Holmbush Car Pk,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-05-30T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
251901,Holmbush Car Pk,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
251901,Holmbush Car Pk,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
251901,Holmbush Car Pk,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
251901,Holmbush Car Pk,2023-05-30T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
251901,Holmbush Car Pk,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
251901,Holmbush Car Pk,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,26.9
251901,Holmbush Car Pk,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
251901,Holmbush Car Pk,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
251901,Holmbush Car Pk,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251901,Holmbush Car Pk,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
251901,Holmbush Car Pk,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
251901,Holmbush Car Pk,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.31
251901,Holmbush Car Pk,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,2.66
251901,Holmbush Car Pk,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.95
251901,Holmbush Car Pk,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
251901,Holmbush Car Pk,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
251901,Holmbush Car Pk,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
251901,Holmbush Car Pk,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
251901,Holmbush Car Pk,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-05-30T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
251901,Holmbush Car Pk,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
251901,Holmbush Car Pk,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
251901,Holmbush Car Pk,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
251901,Holmbush Car Pk,2023-05-30T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
251901,Holmbush Car Pk,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
251901,Holmbush Car Pk,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,27.0
251901,Holmbush Car Pk,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
251901,Holmbush Car Pk,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
251901,Holmbush Car Pk,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251901,Holmbush Car Pk,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
251901,Holmbush Car Pk,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
251901,Holmbush Car Pk,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,3.46
251901,Holmbush Car Pk,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.5
251901,Holmbush Car Pk,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.25
251901,Holmbush Car Pk,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
251901,Holmbush Car Pk,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
251901,Holmbush Car Pk,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
251901,Holmbush Car Pk,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
251901,Holmbush Car Pk,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-05-30T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
251901,Holmbush Car Pk,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
251901,Holmbush Car Pk,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
251901,Holmbush Car Pk,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
251901,Holmbush Car Pk,2023-05-30T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
251901,Holmbush Car Pk,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
251901,Holmbush Car Pk,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,27.1
251901,Holmbush Car Pk,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
251901,Holmbush Car Pk,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
251901,Holmbush Car Pk,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251901,Holmbush Car Pk,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
251901,Holmbush Car Pk,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
251901,Holmbush Car Pk,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.85
251901,Holmbush Car Pk,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,1.89
251901,Holmbush Car Pk,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
251901,Holmbush Car Pk,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
251901,Holmbush Car Pk,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
251901,Holmbush Car Pk,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
251901,Holmbush Car Pk,2023-05-30T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
251901,Holmbush Car Pk,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
251901,Holmbush Car Pk,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
251901,Holmbush Car Pk,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
251901,Holmbush Car Pk,2023-05-30T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,27.3
251901,Holmbush Car Pk,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
251901,Holmbush Car Pk,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
251901,Holmbush Car Pk,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
251901,Holmbush Car Pk,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,2.95
251901,Holmbush Car Pk,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,2.86
251901,Holmbush Car Pk,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.24
251901,Holmbush Car Pk,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
251901,Holmbush Car Pk,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
251901,Holmbush Car Pk,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-05-30T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
251901,Holmbush Car Pk,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
251901,Holmbush Car Pk,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
251901,Holmbush Car Pk,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
251901,Holmbush Car Pk,2023-05-30T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,27.4
251901,Holmbush Car Pk,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
251901,Holmbush Car Pk,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
251901,Holmbush Car Pk,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
251901,Holmbush Car Pk,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,3.63
251901,Holmbush Car Pk,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,2.65
251901,Holmbush Car Pk,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.33
251901,Holmbush Car Pk,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
251901,Holmbush Car Pk,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-05-30T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
251901,Holmbush Car Pk,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
251901,Holmbush Car Pk,2023-05-30T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,27.6
251901,Holmbush Car Pk,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
251901,Holmbush Car Pk,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
251901,Holmbush Car Pk,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
251901,Holmbush Car Pk,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.32
251901,Holmbush Car Pk,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
251901,Holmbush Car Pk,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.01
251901,Holmbush Car Pk,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-05-30T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
251901,Holmbush Car Pk,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
251901,Holmbush Car Pk,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
251901,Holmbush Car Pk,2023-05-30T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,27.7
251901,Holmbush Car Pk,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
251901,Holmbush Car Pk,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
251901,Holmbush Car Pk,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
251901,Holmbush Car Pk,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.2
251901,Holmbush Car Pk,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,4.69
251901,Holmbush Car Pk,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.88
251901,Holmbush Car Pk,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
251901,Holmbush Car Pk,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-05-30T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
251901,Holmbush Car Pk,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
251901,Holmbush Car Pk,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
251901,Holmbush Car Pk,2023-05-30T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,27.8
251901,Holmbush Car Pk,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
251901,Holmbush Car Pk,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
251901,Holmbush Car Pk,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
251901,Holmbush Car Pk,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.82
251901,Holmbush Car Pk,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,4.32
251901,Holmbush Car Pk,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,3.62
251901,Holmbush Car Pk,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
251901,Holmbush Car Pk,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
251901,Holmbush Car Pk,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-05-30T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
251901,Holmbush Car Pk,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
251901,Holmbush Car Pk,2023-05-30T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,27.9
251901,Holmbush Car Pk,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
251901,Holmbush Car Pk,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
251901,Holmbush Car Pk,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
251901,Holmbush Car Pk,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251901,Holmbush Car Pk,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,3.95
251901,Holmbush Car Pk,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,1.93
251901,Holmbush Car Pk,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.89
251901,Holmbush Car Pk,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
251901,Holmbush Car Pk,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
251901,Holmbush Car Pk,2023-05-30T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
251901,Holmbush Car Pk,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
251901,Holmbush Car Pk,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
251901,Holmbush Car Pk,2023-05-30T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,27.9
251901,Holmbush Car Pk,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
251901,Holmbush Car Pk,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
251901,Holmbush Car Pk,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
251901,Holmbush Car Pk,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,3.63
251901,Holmbush Car Pk,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.57
251901,Holmbush Car Pk,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
251901,Holmbush Car Pk,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
251901,Holmbush Car Pk,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
