Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
251901,Holmbush Car Pk,2023-05-30T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
251901,Holmbush Car Pk,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
251901,Holmbush Car Pk,2023-05-30T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,28.0
251901,Holmbush Car Pk,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
251901,Holmbush Car Pk,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
251901,Holmbush Car Pk,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
251901,Holmbush Car Pk,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.12
251901,Holmbush Car Pk,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.85
251901,Holmbush Car Pk,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
251901,Holmbush Car Pk,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
251901,Holmbush Car Pk,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
251901,Holmbush Car Pk,2023-05-30T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
251901,Holmbush Car Pk,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
251901,Holmbush Car Pk,2023-05-30T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
251901,Holmbush Car Pk,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,28.0
251901,Holmbush Car Pk,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
251901,Holmbush Car Pk,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
251901,Holmbush Car Pk,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
251901,Holmbush Car Pk,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251901,Holmbush Car Pk,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251901,Holmbush Car Pk,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.6
251901,Holmbush Car Pk,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,1.61
251901,Holmbush Car Pk,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.57
251901,Holmbush Car Pk,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
251901,Holmbush Car Pk,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
251901,Holmbush Car Pk,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
251901,Holmbush Car Pk,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
251901,Holmbush Car Pk,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
251901,Holmbush Car Pk,2023-05-30T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
251901,Holmbush Car Pk,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
251901,Holmbush Car Pk,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
251901,Holmbush Car Pk,2023-05-30T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,28.0
251901,Holmbush Car Pk,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
251901,Holmbush Car Pk,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
251901,Holmbush Car Pk,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
251901,Holmbush Car Pk,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251901,Holmbush Car Pk,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.65
251901,Holmbush Car Pk,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,4.42
251901,Holmbush Car Pk,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.17
251901,Holmbush Car Pk,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
251901,Holmbush Car Pk,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
251901,Holmbush Car Pk,2023-05-30T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
251901,Holmbush Car Pk,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
251901,Holmbush Car Pk,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
251901,Holmbush Car Pk,2023-05-30T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,28.0
251901,Holmbush Car Pk,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
251901,Holmbush Car Pk,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
251901,Holmbush Car Pk,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
251901,Holmbush Car Pk,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,2.98
251901,Holmbush Car Pk,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,2.83
251901,Holmbush Car Pk,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,4.18
251901,Holmbush Car Pk,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-05-30T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
251901,Holmbush Car Pk,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
251901,Holmbush Car Pk,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
251901,Holmbush Car Pk,2023-05-30T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,28.0
251901,Holmbush Car Pk,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
251901,Holmbush Car Pk,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
251901,Holmbush Car Pk,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
251901,Holmbush Car Pk,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,3.56
251901,Holmbush Car Pk,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,2.9
251901,Holmbush Car Pk,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.29
251901,Holmbush Car Pk,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
251901,Holmbush Car Pk,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-05-30T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
251901,Holmbush Car Pk,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
251901,Holmbush Car Pk,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
251901,Holmbush Car Pk,2023-05-30T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
251901,Holmbush Car Pk,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,28.0
251901,Holmbush Car Pk,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
251901,Holmbush Car Pk,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
251901,Holmbush Car Pk,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
251901,Holmbush Car Pk,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251901,Holmbush Car Pk,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.77
251901,Holmbush Car Pk,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.4
251901,Holmbush Car Pk,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.71
251901,Holmbush Car Pk,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
251901,Holmbush Car Pk,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
251901,Holmbush Car Pk,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
251901,Holmbush Car Pk,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
251901,Holmbush Car Pk,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
251901,Holmbush Car Pk,2023-05-30T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
251901,Holmbush Car Pk,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
251901,Holmbush Car Pk,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
251901,Holmbush Car Pk,2023-05-30T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
251901,Holmbush Car Pk,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,28.0
251901,Holmbush Car Pk,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
251901,Holmbush Car Pk,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251901,Holmbush Car Pk,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
251901,Holmbush Car Pk,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
251901,Holmbush Car Pk,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251901,Holmbush Car Pk,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.36
251901,Holmbush Car Pk,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,3.25
251901,Holmbush Car Pk,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.49
251901,Holmbush Car Pk,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
251901,Holmbush Car Pk,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
251901,Holmbush Car Pk,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
251901,Holmbush Car Pk,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-05-30T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
251901,Holmbush Car Pk,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
251901,Holmbush Car Pk,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
251901,Holmbush Car Pk,2023-05-30T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
251901,Holmbush Car Pk,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,28.0
251901,Holmbush Car Pk,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
251901,Holmbush Car Pk,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
251901,Holmbush Car Pk,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
251901,Holmbush Car Pk,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
251901,Holmbush Car Pk,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,3.92
251901,Holmbush Car Pk,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.15
251901,Holmbush Car Pk,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
251901,Holmbush Car Pk,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
251901,Holmbush Car Pk,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-05-30T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
251901,Holmbush Car Pk,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
251901,Holmbush Car Pk,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
251901,Holmbush Car Pk,2023-05-30T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
251901,Holmbush Car Pk,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
251901,Holmbush Car Pk,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,28.0
251901,Holmbush Car Pk,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
251901,Holmbush Car Pk,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251901,Holmbush Car Pk,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
251901,Holmbush Car Pk,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
251901,Holmbush Car Pk,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.19
251901,Holmbush Car Pk,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.22
251901,Holmbush Car Pk,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
251901,Holmbush Car Pk,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
251901,Holmbush Car Pk,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
251901,Holmbush Car Pk,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-05-30T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
251901,Holmbush Car Pk,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
251901,Holmbush Car Pk,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
251901,Holmbush Car Pk,2023-05-30T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
251901,Holmbush Car Pk,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
251901,Holmbush Car Pk,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,28.0
251901,Holmbush Car Pk,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
251901,Holmbush Car Pk,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
251901,Holmbush Car Pk,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
251901,Holmbush Car Pk,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251901,Holmbush Car Pk,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.56
251901,Holmbush Car Pk,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.48
251901,Holmbush Car Pk,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,4.53
251901,Holmbush Car Pk,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
251901,Holmbush Car Pk,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
251901,Holmbush Car Pk,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
251901,Holmbush Car Pk,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-05-30T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
251901,Holmbush Car Pk,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
251901,Holmbush Car Pk,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-05-30T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
251901,Holmbush Car Pk,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
251901,Holmbush Car Pk,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,28.0
251901,Holmbush Car Pk,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
251901,Holmbush Car Pk,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251901,Holmbush Car Pk,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
251901,Holmbush Car Pk,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
251901,Holmbush Car Pk,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
251901,Holmbush Car Pk,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
251901,Holmbush Car Pk,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.03
251901,Holmbush Car Pk,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,2.83
251901,Holmbush Car Pk,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
251901,Holmbush Car Pk,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
251901,Holmbush Car Pk,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
251901,Holmbush Car Pk,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-05-30T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
251901,Holmbush Car Pk,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
251901,Holmbush Car Pk,2023-05-30T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,27.9
251901,Holmbush Car Pk,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
251901,Holmbush Car Pk,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251901,Holmbush Car Pk,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
251901,Holmbush Car Pk,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
251901,Holmbush Car Pk,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
251901,Holmbush Car Pk,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,2.66
251901,Holmbush Car Pk,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
251901,Holmbush Car Pk,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
251901,Holmbush Car Pk,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
251901,Holmbush Car Pk,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-05-30T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
251901,Holmbush Car Pk,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
251901,Holmbush Car Pk,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-05-30T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,27.9
251901,Holmbush Car Pk,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
251901,Holmbush Car Pk,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
251901,Holmbush Car Pk,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
251901,Holmbush Car Pk,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251901,Holmbush Car Pk,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.7
251901,Holmbush Car Pk,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,2.88
251901,Holmbush Car Pk,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
251901,Holmbush Car Pk,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
251901,Holmbush Car Pk,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-05-30T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
251901,Holmbush Car Pk,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
251901,Holmbush Car Pk,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
251901,Holmbush Car Pk,2023-05-30T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
251901,Holmbush Car Pk,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,27.8
251901,Holmbush Car Pk,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
251901,Holmbush Car Pk,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
251901,Holmbush Car Pk,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
251901,Holmbush Car Pk,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.14
251901,Holmbush Car Pk,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.5
251901,Holmbush Car Pk,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
251901,Holmbush Car Pk,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
251901,Holmbush Car Pk,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
251901,Holmbush Car Pk,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
251901,Holmbush Car Pk,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
251901,Holmbush Car Pk,2023-05-30T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
251901,Holmbush Car Pk,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.93
251901,Holmbush Car Pk,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
251901,Holmbush Car Pk,2023-05-30T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,27.7
251901,Holmbush Car Pk,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
251901,Holmbush Car Pk,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
