Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
251901,Holmbush Car Pk,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
251901,Holmbush Car Pk,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251901,Holmbush Car Pk,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,3.76
251901,Holmbush Car Pk,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.41
251901,Holmbush Car Pk,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,2.66
251901,Holmbush Car Pk,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
251901,Holmbush Car Pk,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-05-30T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.16
251901,Holmbush Car Pk,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
251901,Holmbush Car Pk,2023-05-30T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
251901,Holmbush Car Pk,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,27.6
251901,Holmbush Car Pk,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
251901,Holmbush Car Pk,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
251901,Holmbush Car Pk,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
251901,Holmbush Car Pk,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.37
251901,Holmbush Car Pk,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.9
251901,Holmbush Car Pk,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.21
251901,Holmbush Car Pk,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
251901,Holmbush Car Pk,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-05-30T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251901,Holmbush Car Pk,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.21
251901,Holmbush Car Pk,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
251901,Holmbush Car Pk,2023-05-30T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
251901,Holmbush Car Pk,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,27.5
251901,Holmbush Car Pk,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
251901,Holmbush Car Pk,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
251901,Holmbush Car Pk,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
251901,Holmbush Car Pk,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.63
251901,Holmbush Car Pk,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.79
251901,Holmbush Car Pk,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.52
251901,Holmbush Car Pk,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
251901,Holmbush Car Pk,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
251901,Holmbush Car Pk,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-05-30T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
251901,Holmbush Car Pk,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.3
251901,Holmbush Car Pk,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
251901,Holmbush Car Pk,2023-05-30T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
251901,Holmbush Car Pk,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,27.5
251901,Holmbush Car Pk,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
251901,Holmbush Car Pk,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
251901,Holmbush Car Pk,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
251901,Holmbush Car Pk,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.19
251901,Holmbush Car Pk,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.91
251901,Holmbush Car Pk,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.45
251901,Holmbush Car Pk,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
251901,Holmbush Car Pk,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-05-30T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
251901,Holmbush Car Pk,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
251901,Holmbush Car Pk,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
251901,Holmbush Car Pk,2023-05-30T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,27.4
251901,Holmbush Car Pk,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
251901,Holmbush Car Pk,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
251901,Holmbush Car Pk,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
251901,Holmbush Car Pk,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.77
251901,Holmbush Car Pk,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
251901,Holmbush Car Pk,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-05-30T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
251901,Holmbush Car Pk,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.83
251901,Holmbush Car Pk,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
251901,Holmbush Car Pk,2023-05-30T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
251901,Holmbush Car Pk,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,27.3
251901,Holmbush Car Pk,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
251901,Holmbush Car Pk,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
251901,Holmbush Car Pk,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
251901,Holmbush Car Pk,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.57
251901,Holmbush Car Pk,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.41
251901,Holmbush Car Pk,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.38
251901,Holmbush Car Pk,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
251901,Holmbush Car Pk,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
251901,Holmbush Car Pk,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251901,Holmbush Car Pk,2023-05-30T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
251901,Holmbush Car Pk,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
251901,Holmbush Car Pk,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
251901,Holmbush Car Pk,2023-05-30T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
251901,Holmbush Car Pk,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
251901,Holmbush Car Pk,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,27.2
251901,Holmbush Car Pk,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
251901,Holmbush Car Pk,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
251901,Holmbush Car Pk,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
251901,Holmbush Car Pk,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.43
251901,Holmbush Car Pk,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.69
251901,Holmbush Car Pk,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
251901,Holmbush Car Pk,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
251901,Holmbush Car Pk,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.42
251901,Holmbush Car Pk,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251901,Holmbush Car Pk,2023-05-30T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
251901,Holmbush Car Pk,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.21
251901,Holmbush Car Pk,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
251901,Holmbush Car Pk,2023-05-30T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
251901,Holmbush Car Pk,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
251901,Holmbush Car Pk,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,27.1
251901,Holmbush Car Pk,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
251901,Holmbush Car Pk,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
251901,Holmbush Car Pk,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
251901,Holmbush Car Pk,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251901,Holmbush Car Pk,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.86
251901,Holmbush Car Pk,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.95
251901,Holmbush Car Pk,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
251901,Holmbush Car Pk,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
251901,Holmbush Car Pk,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.99
251901,Holmbush Car Pk,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
251901,Holmbush Car Pk,2023-05-30T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
251901,Holmbush Car Pk,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
251901,Holmbush Car Pk,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
251901,Holmbush Car Pk,2023-05-30T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
251901,Holmbush Car Pk,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,27.0
251901,Holmbush Car Pk,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
251901,Holmbush Car Pk,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
251901,Holmbush Car Pk,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
251901,Holmbush Car Pk,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251901,Holmbush Car Pk,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.36
251901,Holmbush Car Pk,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.98
251901,Holmbush Car Pk,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.76
251901,Holmbush Car Pk,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
251901,Holmbush Car Pk,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.07
251901,Holmbush Car Pk,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
251901,Holmbush Car Pk,2023-05-30T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
251901,Holmbush Car Pk,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
251901,Holmbush Car Pk,2023-05-30T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
251901,Holmbush Car Pk,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,26.8
251901,Holmbush Car Pk,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
251901,Holmbush Car Pk,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
251901,Holmbush Car Pk,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
251901,Holmbush Car Pk,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251901,Holmbush Car Pk,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.6
251901,Holmbush Car Pk,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.2
251901,Holmbush Car Pk,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.83
251901,Holmbush Car Pk,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
251901,Holmbush Car Pk,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.79
251901,Holmbush Car Pk,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
251901,Holmbush Car Pk,2023-05-30T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
251901,Holmbush Car Pk,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.02
251901,Holmbush Car Pk,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
251901,Holmbush Car Pk,2023-05-30T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,26.7
251901,Holmbush Car Pk,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
251901,Holmbush Car Pk,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
251901,Holmbush Car Pk,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
251901,Holmbush Car Pk,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251901,Holmbush Car Pk,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
251901,Holmbush Car Pk,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.51
251901,Holmbush Car Pk,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.14
251901,Holmbush Car Pk,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.79
251901,Holmbush Car Pk,2023-05-30T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
251901,Holmbush Car Pk,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-05-30T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,26.6
251901,Holmbush Car Pk,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
251901,Holmbush Car Pk,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
251901,Holmbush Car Pk,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
251901,Holmbush Car Pk,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251901,Holmbush Car Pk,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
251901,Holmbush Car Pk,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.45
251901,Holmbush Car Pk,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.49
251901,Holmbush Car Pk,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251901,Holmbush Car Pk,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.97
251901,Holmbush Car Pk,2023-05-30T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
251901,Holmbush Car Pk,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.55
251901,Holmbush Car Pk,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-05-30T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,26.5
251901,Holmbush Car Pk,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
251901,Holmbush Car Pk,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
251901,Holmbush Car Pk,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
251901,Holmbush Car Pk,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251901,Holmbush Car Pk,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
251901,Holmbush Car Pk,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.98
251901,Holmbush Car Pk,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
251901,Holmbush Car Pk,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.74
251901,Holmbush Car Pk,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.24
251901,Holmbush Car Pk,2023-05-30T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
251901,Holmbush Car Pk,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-05-30T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,26.3
251901,Holmbush Car Pk,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
251901,Holmbush Car Pk,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
251901,Holmbush Car Pk,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
251901,Holmbush Car Pk,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
251901,Holmbush Car Pk,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.37
251901,Holmbush Car Pk,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
251901,Holmbush Car Pk,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.01
251901,Holmbush Car Pk,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.2
251901,Holmbush Car Pk,2023-05-30T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
251901,Holmbush Car Pk,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
251901,Holmbush Car Pk,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-05-30T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,26.2
251901,Holmbush Car Pk,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
251901,Holmbush Car Pk,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
251901,Holmbush Car Pk,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
251901,Holmbush Car Pk,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
251901,Holmbush Car Pk,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.29
251901,Holmbush Car Pk,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
251901,Holmbush Car Pk,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.11
251901,Holmbush Car Pk,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
251901,Holmbush Car Pk,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.11
251901,Holmbush Car Pk,2023-05-30T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
