Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
251901,Holmbush Car Pk,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
251901,Holmbush Car Pk,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
251901,Holmbush Car Pk,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-05-30T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251901,Holmbush Car Pk,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,26.0
251901,Holmbush Car Pk,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
251901,Holmbush Car Pk,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
251901,Holmbush Car Pk,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
251901,Holmbush Car Pk,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
251901,Holmbush Car Pk,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.95
251901,Holmbush Car Pk,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.87
251901,Holmbush Car Pk,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.59
251901,Holmbush Car Pk,2023-05-30T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
251901,Holmbush Car Pk,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.83
251901,Holmbush Car Pk,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-05-30T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,25.9
251901,Holmbush Car Pk,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
251901,Holmbush Car Pk,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
251901,Holmbush Car Pk,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
251901,Holmbush Car Pk,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
251901,Holmbush Car Pk,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.15
251901,Holmbush Car Pk,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
251901,Holmbush Car Pk,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.89
251901,Holmbush Car Pk,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.76
251901,Holmbush Car Pk,2023-05-30T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
251901,Holmbush Car Pk,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.55
251901,Holmbush Car Pk,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
251901,Holmbush Car Pk,2023-05-30T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,25.7
251901,Holmbush Car Pk,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
251901,Holmbush Car Pk,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
251901,Holmbush Car Pk,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
251901,Holmbush Car Pk,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251901,Holmbush Car Pk,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251901,Holmbush Car Pk,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
251901,Holmbush Car Pk,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.04
251901,Holmbush Car Pk,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.83
251901,Holmbush Car Pk,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.58
251901,Holmbush Car Pk,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.86
251901,Holmbush Car Pk,2023-05-30T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
251901,Holmbush Car Pk,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.21
251901,Holmbush Car Pk,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
251901,Holmbush Car Pk,2023-05-30T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
251901,Holmbush Car Pk,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,25.6
251901,Holmbush Car Pk,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
251901,Holmbush Car Pk,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
251901,Holmbush Car Pk,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
251901,Holmbush Car Pk,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
251901,Holmbush Car Pk,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.57
251901,Holmbush Car Pk,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
251901,Holmbush Car Pk,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.28
251901,Holmbush Car Pk,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.12
251901,Holmbush Car Pk,2023-05-30T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
251901,Holmbush Car Pk,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
251901,Holmbush Car Pk,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.48
251901,Holmbush Car Pk,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
251901,Holmbush Car Pk,2023-05-30T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
251901,Holmbush Car Pk,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,25.4
251901,Holmbush Car Pk,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
251901,Holmbush Car Pk,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
251901,Holmbush Car Pk,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
251901,Holmbush Car Pk,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251901,Holmbush Car Pk,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.69
251901,Holmbush Car Pk,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.18
251901,Holmbush Car Pk,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
251901,Holmbush Car Pk,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.85
251901,Holmbush Car Pk,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.48
251901,Holmbush Car Pk,2023-05-30T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
251901,Holmbush Car Pk,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
251901,Holmbush Car Pk,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.41
251901,Holmbush Car Pk,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
251901,Holmbush Car Pk,2023-05-30T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
251901,Holmbush Car Pk,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,25.3
251901,Holmbush Car Pk,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
251901,Holmbush Car Pk,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
251901,Holmbush Car Pk,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
251901,Holmbush Car Pk,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251901,Holmbush Car Pk,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251901,Holmbush Car Pk,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
251901,Holmbush Car Pk,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.07
251901,Holmbush Car Pk,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
251901,Holmbush Car Pk,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.9
251901,Holmbush Car Pk,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.59
251901,Holmbush Car Pk,2023-05-30T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
251901,Holmbush Car Pk,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
251901,Holmbush Car Pk,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
251901,Holmbush Car Pk,2023-05-30T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
251901,Holmbush Car Pk,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,25.2
251901,Holmbush Car Pk,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
251901,Holmbush Car Pk,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
251901,Holmbush Car Pk,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
251901,Holmbush Car Pk,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251901,Holmbush Car Pk,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.64
251901,Holmbush Car Pk,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.35
251901,Holmbush Car Pk,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
251901,Holmbush Car Pk,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
251901,Holmbush Car Pk,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.36
251901,Holmbush Car Pk,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.32
251901,Holmbush Car Pk,2023-05-30T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
251901,Holmbush Car Pk,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
251901,Holmbush Car Pk,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-05-30T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,25.0
251901,Holmbush Car Pk,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
251901,Holmbush Car Pk,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
251901,Holmbush Car Pk,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
251901,Holmbush Car Pk,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251901,Holmbush Car Pk,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
251901,Holmbush Car Pk,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.23
251901,Holmbush Car Pk,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
251901,Holmbush Car Pk,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
251901,Holmbush Car Pk,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.38
251901,Holmbush Car Pk,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251901,Holmbush Car Pk,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.8
251901,Holmbush Car Pk,2023-05-30T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
251901,Holmbush Car Pk,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.87
251901,Holmbush Car Pk,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
251901,Holmbush Car Pk,2023-05-30T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,24.9
251901,Holmbush Car Pk,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
251901,Holmbush Car Pk,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
251901,Holmbush Car Pk,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
251901,Holmbush Car Pk,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251901,Holmbush Car Pk,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
251901,Holmbush Car Pk,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.31
251901,Holmbush Car Pk,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
251901,Holmbush Car Pk,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
251901,Holmbush Car Pk,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
251901,Holmbush Car Pk,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.06
251901,Holmbush Car Pk,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.5
251901,Holmbush Car Pk,2023-05-30T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
251901,Holmbush Car Pk,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
251901,Holmbush Car Pk,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.39
251901,Holmbush Car Pk,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
251901,Holmbush Car Pk,2023-05-30T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,24.8
251901,Holmbush Car Pk,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
251901,Holmbush Car Pk,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
251901,Holmbush Car Pk,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
251901,Holmbush Car Pk,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.66
251901,Holmbush Car Pk,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.67
251901,Holmbush Car Pk,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
251901,Holmbush Car Pk,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
251901,Holmbush Car Pk,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.54
251901,Holmbush Car Pk,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251901,Holmbush Car Pk,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.95
251901,Holmbush Car Pk,2023-05-30T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
251901,Holmbush Car Pk,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
251901,Holmbush Car Pk,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.85
251901,Holmbush Car Pk,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
251901,Holmbush Car Pk,2023-05-30T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,24.6
251901,Holmbush Car Pk,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
251901,Holmbush Car Pk,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
251901,Holmbush Car Pk,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
251901,Holmbush Car Pk,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251901,Holmbush Car Pk,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
251901,Holmbush Car Pk,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.3
251901,Holmbush Car Pk,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.11
251901,Holmbush Car Pk,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.64
251901,Holmbush Car Pk,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.95
251901,Holmbush Car Pk,2023-05-30T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
251901,Holmbush Car Pk,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
251901,Holmbush Car Pk,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
251901,Holmbush Car Pk,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.23
251901,Holmbush Car Pk,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-05-30T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
251901,Holmbush Car Pk,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,24.5
251901,Holmbush Car Pk,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
251901,Holmbush Car Pk,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
251901,Holmbush Car Pk,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
251901,Holmbush Car Pk,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251901,Holmbush Car Pk,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.33
251901,Holmbush Car Pk,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.73
251901,Holmbush Car Pk,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
251901,Holmbush Car Pk,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
251901,Holmbush Car Pk,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.67
251901,Holmbush Car Pk,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.85
251901,Holmbush Car Pk,2023-05-30T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
251901,Holmbush Car Pk,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
251901,Holmbush Car Pk,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
251901,Holmbush Car Pk,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
251901,Holmbush Car Pk,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
251901,Holmbush Car Pk,2023-05-30T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,24.4
251901,Holmbush Car Pk,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
251901,Holmbush Car Pk,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
251901,Holmbush Car Pk,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
251901,Holmbush Car Pk,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.2
251901,Holmbush Car Pk,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.03
251901,Holmbush Car Pk,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.03
251901,Holmbush Car Pk,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
251901,Holmbush Car Pk,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.63
251901,Holmbush Car Pk,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.24
251901,Holmbush Car Pk,2023-05-30T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
251901,Holmbush Car Pk,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
251901,Holmbush Car Pk,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
251901,Holmbush Car Pk,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
251901,Holmbush Car Pk,2023-05-30T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,24.2
251901,Holmbush Car Pk,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
251901,Holmbush Car Pk,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
251901,Holmbush Car Pk,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
251901,Holmbush Car Pk,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251901,Holmbush Car Pk,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
251901,Holmbush Car Pk,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.92
251901,Holmbush Car Pk,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
251901,Holmbush Car Pk,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
251901,Holmbush Car Pk,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.66
251901,Holmbush Car Pk,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.4
251901,Holmbush Car Pk,2023-05-30T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
251901,Holmbush Car Pk,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
251901,Holmbush Car Pk,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251901,Holmbush Car Pk,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
251901,Holmbush Car Pk,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
251901,Holmbush Car Pk,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
251901,Holmbush Car Pk,2023-05-30T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,24.1
251901,Holmbush Car Pk,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
251901,Holmbush Car Pk,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
251901,Holmbush Car Pk,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
