Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
251901,Holmbush Car Pk,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.1
251901,Holmbush Car Pk,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.43
251901,Holmbush Car Pk,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.95
251901,Holmbush Car Pk,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
251901,Holmbush Car Pk,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251901,Holmbush Car Pk,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.6
251901,Holmbush Car Pk,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.05
251901,Holmbush Car Pk,2023-05-30T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
251901,Holmbush Car Pk,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
251901,Holmbush Car Pk,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.84
251901,Holmbush Car Pk,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-05-30T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,23.9
251901,Holmbush Car Pk,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
251901,Holmbush Car Pk,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251901,Holmbush Car Pk,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
251901,Holmbush Car Pk,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
251901,Holmbush Car Pk,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
251901,Holmbush Car Pk,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.8
251901,Holmbush Car Pk,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
251901,Holmbush Car Pk,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
251901,Holmbush Car Pk,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
251901,Holmbush Car Pk,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.52
251901,Holmbush Car Pk,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
251901,Holmbush Car Pk,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.62
251901,Holmbush Car Pk,2023-05-30T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
251901,Holmbush Car Pk,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
251901,Holmbush Car Pk,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.44
251901,Holmbush Car Pk,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
251901,Holmbush Car Pk,2023-05-30T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,23.8
251901,Holmbush Car Pk,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
251901,Holmbush Car Pk,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251901,Holmbush Car Pk,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
251901,Holmbush Car Pk,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
251901,Holmbush Car Pk,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251901,Holmbush Car Pk,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.06
251901,Holmbush Car Pk,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.22
251901,Holmbush Car Pk,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
251901,Holmbush Car Pk,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
251901,Holmbush Car Pk,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
251901,Holmbush Car Pk,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.59
251901,Holmbush Car Pk,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.21
251901,Holmbush Car Pk,2023-05-30T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
251901,Holmbush Car Pk,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
251901,Holmbush Car Pk,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
251901,Holmbush Car Pk,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.79
251901,Holmbush Car Pk,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
251901,Holmbush Car Pk,2023-05-30T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
251901,Holmbush Car Pk,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,23.7
251901,Holmbush Car Pk,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
251901,Holmbush Car Pk,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
251901,Holmbush Car Pk,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
251901,Holmbush Car Pk,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251901,Holmbush Car Pk,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.52
251901,Holmbush Car Pk,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.67
251901,Holmbush Car Pk,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
251901,Holmbush Car Pk,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
251901,Holmbush Car Pk,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
251901,Holmbush Car Pk,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.32
251901,Holmbush Car Pk,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.23
251901,Holmbush Car Pk,2023-05-30T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
251901,Holmbush Car Pk,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
251901,Holmbush Car Pk,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
251901,Holmbush Car Pk,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.33
251901,Holmbush Car Pk,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
251901,Holmbush Car Pk,2023-05-30T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,23.5
251901,Holmbush Car Pk,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
251901,Holmbush Car Pk,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
251901,Holmbush Car Pk,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
251901,Holmbush Car Pk,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251901,Holmbush Car Pk,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.03
251901,Holmbush Car Pk,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.27
251901,Holmbush Car Pk,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.81
251901,Holmbush Car Pk,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
251901,Holmbush Car Pk,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
251901,Holmbush Car Pk,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.91
251901,Holmbush Car Pk,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.27
251901,Holmbush Car Pk,2023-05-30T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
251901,Holmbush Car Pk,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
251901,Holmbush Car Pk,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
251901,Holmbush Car Pk,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.27
251901,Holmbush Car Pk,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
251901,Holmbush Car Pk,2023-05-30T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
251901,Holmbush Car Pk,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
251901,Holmbush Car Pk,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,23.4
251901,Holmbush Car Pk,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
251901,Holmbush Car Pk,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
251901,Holmbush Car Pk,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
251901,Holmbush Car Pk,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.59
251901,Holmbush Car Pk,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.16
251901,Holmbush Car Pk,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.87
251901,Holmbush Car Pk,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
251901,Holmbush Car Pk,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
251901,Holmbush Car Pk,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.4
251901,Holmbush Car Pk,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.38
251901,Holmbush Car Pk,2023-05-30T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
251901,Holmbush Car Pk,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
251901,Holmbush Car Pk,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.31
251901,Holmbush Car Pk,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
251901,Holmbush Car Pk,2023-05-30T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,23.3
251901,Holmbush Car Pk,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
251901,Holmbush Car Pk,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
251901,Holmbush Car Pk,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
251901,Holmbush Car Pk,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
251901,Holmbush Car Pk,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.44
251901,Holmbush Car Pk,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.38
251901,Holmbush Car Pk,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
251901,Holmbush Car Pk,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
251901,Holmbush Car Pk,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
251901,Holmbush Car Pk,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.19
251901,Holmbush Car Pk,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
251901,Holmbush Car Pk,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.94
251901,Holmbush Car Pk,2023-05-30T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
251901,Holmbush Car Pk,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
251901,Holmbush Car Pk,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
251901,Holmbush Car Pk,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.44
251901,Holmbush Car Pk,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
251901,Holmbush Car Pk,2023-05-30T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
251901,Holmbush Car Pk,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,23.2
251901,Holmbush Car Pk,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
251901,Holmbush Car Pk,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
251901,Holmbush Car Pk,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
251901,Holmbush Car Pk,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.76
251901,Holmbush Car Pk,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.98
251901,Holmbush Car Pk,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.27
251901,Holmbush Car Pk,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
251901,Holmbush Car Pk,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
251901,Holmbush Car Pk,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
251901,Holmbush Car Pk,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.08
251901,Holmbush Car Pk,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
251901,Holmbush Car Pk,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.31
251901,Holmbush Car Pk,2023-05-30T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
251901,Holmbush Car Pk,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
251901,Holmbush Car Pk,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
251901,Holmbush Car Pk,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.54
251901,Holmbush Car Pk,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
251901,Holmbush Car Pk,2023-05-30T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
251901,Holmbush Car Pk,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,23.1
251901,Holmbush Car Pk,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
251901,Holmbush Car Pk,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251901,Holmbush Car Pk,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
251901,Holmbush Car Pk,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
251901,Holmbush Car Pk,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
251901,Holmbush Car Pk,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.46
251901,Holmbush Car Pk,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.41
251901,Holmbush Car Pk,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
251901,Holmbush Car Pk,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.99
251901,Holmbush Car Pk,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.28
251901,Holmbush Car Pk,2023-05-30T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
251901,Holmbush Car Pk,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
251901,Holmbush Car Pk,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
251901,Holmbush Car Pk,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
251901,Holmbush Car Pk,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
251901,Holmbush Car Pk,2023-05-30T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,23.0
251901,Holmbush Car Pk,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
251901,Holmbush Car Pk,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251901,Holmbush Car Pk,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
251901,Holmbush Car Pk,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
251901,Holmbush Car Pk,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.82
251901,Holmbush Car Pk,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.83
251901,Holmbush Car Pk,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.87
251901,Holmbush Car Pk,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
251901,Holmbush Car Pk,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.02
251901,Holmbush Car Pk,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.25
251901,Holmbush Car Pk,2023-05-30T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
251901,Holmbush Car Pk,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
251901,Holmbush Car Pk,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
251901,Holmbush Car Pk,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
251901,Holmbush Car Pk,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
251901,Holmbush Car Pk,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
251901,Holmbush Car Pk,2023-05-30T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,22.9
251901,Holmbush Car Pk,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
251901,Holmbush Car Pk,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251901,Holmbush Car Pk,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
251901,Holmbush Car Pk,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
251901,Holmbush Car Pk,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.02
251901,Holmbush Car Pk,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.65
251901,Holmbush Car Pk,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.58
251901,Holmbush Car Pk,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
251901,Holmbush Car Pk,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
251901,Holmbush Car Pk,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.83
251901,Holmbush Car Pk,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.73
251901,Holmbush Car Pk,2023-05-30T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
251901,Holmbush Car Pk,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
251901,Holmbush Car Pk,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
251901,Holmbush Car Pk,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
251901,Holmbush Car Pk,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
251901,Holmbush Car Pk,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
251901,Holmbush Car Pk,2023-05-30T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,22.8
251901,Holmbush Car Pk,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
251901,Holmbush Car Pk,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251901,Holmbush Car Pk,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
251901,Holmbush Car Pk,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
251901,Holmbush Car Pk,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.75
251901,Holmbush Car Pk,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.64
251901,Holmbush Car Pk,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.15
251901,Holmbush Car Pk,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.53
251901,Holmbush Car Pk,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.38
251901,Holmbush Car Pk,2023-05-30T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
251901,Holmbush Car Pk,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
251901,Holmbush Car Pk,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
251901,Holmbush Car Pk,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
251901,Holmbush Car Pk,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
251901,Holmbush Car Pk,2023-05-30T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,22.7
251901,Holmbush Car Pk,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
251901,Holmbush Car Pk,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
251901,Holmbush Car Pk,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
251901,Holmbush Car Pk,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
251901,Holmbush Car Pk,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.54
251901,Holmbush Car Pk,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.83
251901,Holmbush Car Pk,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.15
251901,Holmbush Car Pk,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.53
251901,Holmbush Car Pk,2023-05-30T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
251901,Holmbush Car Pk,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
251901,Holmbush Car Pk,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
251901,Holmbush Car Pk,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
251901,Holmbush Car Pk,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
251901,Holmbush Car Pk,2023-05-30T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,22.6
251901,Holmbush Car Pk,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
251901,Holmbush Car Pk,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
251901,Holmbush Car Pk,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
251901,Holmbush Car Pk,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.85
251901,Holmbush Car Pk,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.64
251901,Holmbush Car Pk,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
251901,Holmbush Car Pk,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.24
251901,Holmbush Car Pk,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.66
251901,Holmbush Car Pk,2023-05-30T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
251901,Holmbush Car Pk,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
251901,Holmbush Car Pk,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
251901,Holmbush Car Pk,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
251901,Holmbush Car Pk,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
251901,Holmbush Car Pk,2023-05-30T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,22.5
251901,Holmbush Car Pk,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
251901,Holmbush Car Pk,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
251901,Holmbush Car Pk,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
251901,Holmbush Car Pk,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
251901,Holmbush Car Pk,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.52
251901,Holmbush Car Pk,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
251901,Holmbush Car Pk,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.69
251901,Holmbush Car Pk,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.62
251901,Holmbush Car Pk,2023-05-30T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
