Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
251901,Holmbush Car Pk,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
251901,Holmbush Car Pk,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
251901,Holmbush Car Pk,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
251901,Holmbush Car Pk,2023-05-30T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
251901,Holmbush Car Pk,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,22.5
251901,Holmbush Car Pk,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
251901,Holmbush Car Pk,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
251901,Holmbush Car Pk,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
251901,Holmbush Car Pk,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.28
251901,Holmbush Car Pk,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.9
251901,Holmbush Car Pk,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.03
251901,Holmbush Car Pk,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
251901,Holmbush Car Pk,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.12
251901,Holmbush Car Pk,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.34
251901,Holmbush Car Pk,2023-05-30T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251901,Holmbush Car Pk,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
251901,Holmbush Car Pk,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
251901,Holmbush Car Pk,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
251901,Holmbush Car Pk,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
251901,Holmbush Car Pk,2023-05-30T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,22.4
251901,Holmbush Car Pk,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
251901,Holmbush Car Pk,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
251901,Holmbush Car Pk,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
251901,Holmbush Car Pk,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
251901,Holmbush Car Pk,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.66
251901,Holmbush Car Pk,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.58
251901,Holmbush Car Pk,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251901,Holmbush Car Pk,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.23
251901,Holmbush Car Pk,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.74
251901,Holmbush Car Pk,2023-05-30T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
251901,Holmbush Car Pk,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
251901,Holmbush Car Pk,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
251901,Holmbush Car Pk,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
251901,Holmbush Car Pk,2023-05-30T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,22.3
251901,Holmbush Car Pk,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
251901,Holmbush Car Pk,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
251901,Holmbush Car Pk,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
251901,Holmbush Car Pk,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
251901,Holmbush Car Pk,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.27
251901,Holmbush Car Pk,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
251901,Holmbush Car Pk,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.22
251901,Holmbush Car Pk,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.67
251901,Holmbush Car Pk,2023-05-30T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
251901,Holmbush Car Pk,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
251901,Holmbush Car Pk,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
251901,Holmbush Car Pk,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
251901,Holmbush Car Pk,2023-05-30T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,22.3
251901,Holmbush Car Pk,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
251901,Holmbush Car Pk,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
251901,Holmbush Car Pk,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
251901,Holmbush Car Pk,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
251901,Holmbush Car Pk,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.52
251901,Holmbush Car Pk,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.84
251901,Holmbush Car Pk,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251901,Holmbush Car Pk,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.62
251901,Holmbush Car Pk,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.34
251901,Holmbush Car Pk,2023-05-30T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251901,Holmbush Car Pk,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
251901,Holmbush Car Pk,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
251901,Holmbush Car Pk,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.29
251901,Holmbush Car Pk,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
251901,Holmbush Car Pk,2023-05-30T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,22.2
251901,Holmbush Car Pk,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
251901,Holmbush Car Pk,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251901,Holmbush Car Pk,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
251901,Holmbush Car Pk,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
251901,Holmbush Car Pk,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.45
251901,Holmbush Car Pk,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.82
251901,Holmbush Car Pk,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.59
251901,Holmbush Car Pk,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251901,Holmbush Car Pk,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.23
251901,Holmbush Car Pk,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.6
251901,Holmbush Car Pk,2023-05-30T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
251901,Holmbush Car Pk,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
251901,Holmbush Car Pk,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
251901,Holmbush Car Pk,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
251901,Holmbush Car Pk,2023-05-30T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,22.2
251901,Holmbush Car Pk,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
251901,Holmbush Car Pk,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
251901,Holmbush Car Pk,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
251901,Holmbush Car Pk,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.1
251901,Holmbush Car Pk,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.79
251901,Holmbush Car Pk,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.75
251901,Holmbush Car Pk,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
251901,Holmbush Car Pk,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.23
251901,Holmbush Car Pk,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
251901,Holmbush Car Pk,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.88
251901,Holmbush Car Pk,2023-05-30T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
251901,Holmbush Car Pk,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
251901,Holmbush Car Pk,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.14
251901,Holmbush Car Pk,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-05-30T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,22.1
251901,Holmbush Car Pk,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
251901,Holmbush Car Pk,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
251901,Holmbush Car Pk,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
251901,Holmbush Car Pk,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.7
251901,Holmbush Car Pk,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.46
251901,Holmbush Car Pk,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
251901,Holmbush Car Pk,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.71
251901,Holmbush Car Pk,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.91
251901,Holmbush Car Pk,2023-05-30T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
251901,Holmbush Car Pk,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
251901,Holmbush Car Pk,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
251901,Holmbush Car Pk,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-05-30T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,22.1
251901,Holmbush Car Pk,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
251901,Holmbush Car Pk,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
251901,Holmbush Car Pk,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
251901,Holmbush Car Pk,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.22
251901,Holmbush Car Pk,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.47
251901,Holmbush Car Pk,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
251901,Holmbush Car Pk,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.75
251901,Holmbush Car Pk,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.8
251901,Holmbush Car Pk,2023-05-30T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
251901,Holmbush Car Pk,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-05-30T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,22.1
251901,Holmbush Car Pk,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
251901,Holmbush Car Pk,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251901,Holmbush Car Pk,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
251901,Holmbush Car Pk,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
251901,Holmbush Car Pk,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
251901,Holmbush Car Pk,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.37
251901,Holmbush Car Pk,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.13
251901,Holmbush Car Pk,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
251901,Holmbush Car Pk,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.52
251901,Holmbush Car Pk,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.55
251901,Holmbush Car Pk,2023-05-30T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
251901,Holmbush Car Pk,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
251901,Holmbush Car Pk,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
251901,Holmbush Car Pk,2023-05-30T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,22.1
251901,Holmbush Car Pk,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
251901,Holmbush Car Pk,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251901,Holmbush Car Pk,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
251901,Holmbush Car Pk,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
251901,Holmbush Car Pk,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
251901,Holmbush Car Pk,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.55
251901,Holmbush Car Pk,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
251901,Holmbush Car Pk,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
251901,Holmbush Car Pk,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.51
251901,Holmbush Car Pk,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.16
251901,Holmbush Car Pk,2023-05-30T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251901,Holmbush Car Pk,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
251901,Holmbush Car Pk,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
251901,Holmbush Car Pk,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
251901,Holmbush Car Pk,2023-05-30T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,22.0
251901,Holmbush Car Pk,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
251901,Holmbush Car Pk,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251901,Holmbush Car Pk,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
251901,Holmbush Car Pk,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
251901,Holmbush Car Pk,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
251901,Holmbush Car Pk,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.23
251901,Holmbush Car Pk,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.23
251901,Holmbush Car Pk,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
251901,Holmbush Car Pk,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.06
251901,Holmbush Car Pk,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
251901,Holmbush Car Pk,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.4
251901,Holmbush Car Pk,2023-05-30T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251901,Holmbush Car Pk,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
251901,Holmbush Car Pk,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-05-30T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,22.0
251901,Holmbush Car Pk,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
251901,Holmbush Car Pk,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251901,Holmbush Car Pk,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
251901,Holmbush Car Pk,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
251901,Holmbush Car Pk,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.88
251901,Holmbush Car Pk,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.08
251901,Holmbush Car Pk,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
251901,Holmbush Car Pk,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
251901,Holmbush Car Pk,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.24
251901,Holmbush Car Pk,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
251901,Holmbush Car Pk,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.12
251901,Holmbush Car Pk,2023-05-30T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251901,Holmbush Car Pk,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
251901,Holmbush Car Pk,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
251901,Holmbush Car Pk,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
251901,Holmbush Car Pk,2023-05-30T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,22.0
251901,Holmbush Car Pk,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
251901,Holmbush Car Pk,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251901,Holmbush Car Pk,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
251901,Holmbush Car Pk,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
251901,Holmbush Car Pk,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.6
251901,Holmbush Car Pk,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.1
251901,Holmbush Car Pk,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.17
251901,Holmbush Car Pk,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.5
251901,Holmbush Car Pk,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.51
251901,Holmbush Car Pk,2023-05-30T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
251901,Holmbush Car Pk,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
251901,Holmbush Car Pk,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
251901,Holmbush Car Pk,2023-05-30T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,22.0
251901,Holmbush Car Pk,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
251901,Holmbush Car Pk,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251901,Holmbush Car Pk,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
251901,Holmbush Car Pk,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
251901,Holmbush Car Pk,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.21
251901,Holmbush Car Pk,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.1
251901,Holmbush Car Pk,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
251901,Holmbush Car Pk,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.27
251901,Holmbush Car Pk,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.68
251901,Holmbush Car Pk,2023-05-30T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251901,Holmbush Car Pk,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
251901,Holmbush Car Pk,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
251901,Holmbush Car Pk,2023-05-30T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,22.0
251901,Holmbush Car Pk,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
251901,Holmbush Car Pk,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
251901,Holmbush Car Pk,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
251901,Holmbush Car Pk,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
