Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.59
251901,Holmbush Car Pk,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
251901,Holmbush Car Pk,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.89
251901,Holmbush Car Pk,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.67
251901,Holmbush Car Pk,2023-05-30T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251901,Holmbush Car Pk,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
251901,Holmbush Car Pk,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
251901,Holmbush Car Pk,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
251901,Holmbush Car Pk,2023-05-30T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,22.0
251901,Holmbush Car Pk,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
251901,Holmbush Car Pk,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
251901,Holmbush Car Pk,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
251901,Holmbush Car Pk,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.46
251901,Holmbush Car Pk,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.23
251901,Holmbush Car Pk,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
251901,Holmbush Car Pk,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
251901,Holmbush Car Pk,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
251901,Holmbush Car Pk,2023-05-30T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251901,Holmbush Car Pk,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
251901,Holmbush Car Pk,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
251901,Holmbush Car Pk,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-05-30T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,22.0
251901,Holmbush Car Pk,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
251901,Holmbush Car Pk,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251901,Holmbush Car Pk,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
251901,Holmbush Car Pk,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
251901,Holmbush Car Pk,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.07
251901,Holmbush Car Pk,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
251901,Holmbush Car Pk,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.55
251901,Holmbush Car Pk,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
251901,Holmbush Car Pk,2023-05-30T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251901,Holmbush Car Pk,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
251901,Holmbush Car Pk,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
251901,Holmbush Car Pk,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
251901,Holmbush Car Pk,2023-05-30T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,22.0
251901,Holmbush Car Pk,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
251901,Holmbush Car Pk,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251901,Holmbush Car Pk,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
251901,Holmbush Car Pk,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
251901,Holmbush Car Pk,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
251901,Holmbush Car Pk,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
251901,Holmbush Car Pk,2023-05-30T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
251901,Holmbush Car Pk,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
251901,Holmbush Car Pk,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
251901,Holmbush Car Pk,2023-05-30T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,22.0
251901,Holmbush Car Pk,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
251901,Holmbush Car Pk,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
251901,Holmbush Car Pk,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
251901,Holmbush Car Pk,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.47
251901,Holmbush Car Pk,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
251901,Holmbush Car Pk,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-05-30T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251901,Holmbush Car Pk,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
251901,Holmbush Car Pk,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
251901,Holmbush Car Pk,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
251901,Holmbush Car Pk,2023-05-30T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,22.1
251901,Holmbush Car Pk,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
251901,Holmbush Car Pk,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251901,Holmbush Car Pk,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
251901,Holmbush Car Pk,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
251901,Holmbush Car Pk,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.08
251901,Holmbush Car Pk,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
251901,Holmbush Car Pk,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-05-30T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-05-30T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,22.1
251901,Holmbush Car Pk,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
251901,Holmbush Car Pk,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251901,Holmbush Car Pk,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
251901,Holmbush Car Pk,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
251901,Holmbush Car Pk,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251901,Holmbush Car Pk,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-05-30T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
251901,Holmbush Car Pk,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-05-30T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,22.2
251901,Holmbush Car Pk,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
251901,Holmbush Car Pk,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
251901,Holmbush Car Pk,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
251901,Holmbush Car Pk,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.84
251901,Holmbush Car Pk,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
251901,Holmbush Car Pk,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-05-30T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
251901,Holmbush Car Pk,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-05-30T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,22.3
251901,Holmbush Car Pk,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
251901,Holmbush Car Pk,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
251901,Holmbush Car Pk,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
251901,Holmbush Car Pk,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.64
251901,Holmbush Car Pk,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,1.98
251901,Holmbush Car Pk,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.36
251901,Holmbush Car Pk,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-05-30T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-05-30T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,22.3
251901,Holmbush Car Pk,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
251901,Holmbush Car Pk,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
251901,Holmbush Car Pk,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
251901,Holmbush Car Pk,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.49
251901,Holmbush Car Pk,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,1.61
251901,Holmbush Car Pk,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-05-30T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
251901,Holmbush Car Pk,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
251901,Holmbush Car Pk,2023-05-30T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,22.4
251901,Holmbush Car Pk,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
251901,Holmbush Car Pk,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
251901,Holmbush Car Pk,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
251901,Holmbush Car Pk,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.81
251901,Holmbush Car Pk,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,1.59
251901,Holmbush Car Pk,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-05-30T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-05-30T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,22.4
251901,Holmbush Car Pk,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
251901,Holmbush Car Pk,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
251901,Holmbush Car Pk,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
251901,Holmbush Car Pk,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.58
251901,Holmbush Car Pk,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.03
251901,Holmbush Car Pk,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-05-30T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
251901,Holmbush Car Pk,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-05-30T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,22.5
251901,Holmbush Car Pk,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
251901,Holmbush Car Pk,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
251901,Holmbush Car Pk,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
251901,Holmbush Car Pk,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.63
251901,Holmbush Car Pk,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.48
251901,Holmbush Car Pk,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.03
251901,Holmbush Car Pk,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-05-30T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
251901,Holmbush Car Pk,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-05-30T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,22.6
251901,Holmbush Car Pk,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
251901,Holmbush Car Pk,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
251901,Holmbush Car Pk,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
251901,Holmbush Car Pk,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.53
251901,Holmbush Car Pk,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.16
251901,Holmbush Car Pk,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.12
251901,Holmbush Car Pk,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-05-30T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
251901,Holmbush Car Pk,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-05-30T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,22.7
251901,Holmbush Car Pk,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
251901,Holmbush Car Pk,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
251901,Holmbush Car Pk,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
251901,Holmbush Car Pk,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.76
251901,Holmbush Car Pk,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,1.72
251901,Holmbush Car Pk,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.48
251901,Holmbush Car Pk,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
251901,Holmbush Car Pk,2023-05-30T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
