Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
251901,Holmbush Car Pk,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
251901,Holmbush Car Pk,2023-05-30T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,22.8
251901,Holmbush Car Pk,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
251901,Holmbush Car Pk,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
251901,Holmbush Car Pk,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
251901,Holmbush Car Pk,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.28
251901,Holmbush Car Pk,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.28
251901,Holmbush Car Pk,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.24
251901,Holmbush Car Pk,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-05-30T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
251901,Holmbush Car Pk,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
251901,Holmbush Car Pk,2023-05-30T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,22.9
251901,Holmbush Car Pk,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
251901,Holmbush Car Pk,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
251901,Holmbush Car Pk,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
251901,Holmbush Car Pk,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.82
251901,Holmbush Car Pk,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.57
251901,Holmbush Car Pk,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-05-30T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
251901,Holmbush Car Pk,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-05-30T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,23.1
251901,Holmbush Car Pk,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
251901,Holmbush Car Pk,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
251901,Holmbush Car Pk,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
251901,Holmbush Car Pk,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251901,Holmbush Car Pk,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.6
251901,Holmbush Car Pk,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.58
251901,Holmbush Car Pk,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.23
251901,Holmbush Car Pk,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-05-30T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
251901,Holmbush Car Pk,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-05-30T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,23.2
251901,Holmbush Car Pk,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
251901,Holmbush Car Pk,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
251901,Holmbush Car Pk,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
251901,Holmbush Car Pk,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251901,Holmbush Car Pk,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.6
251901,Holmbush Car Pk,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.29
251901,Holmbush Car Pk,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.13
251901,Holmbush Car Pk,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-05-30T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
251901,Holmbush Car Pk,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-05-30T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,23.3
251901,Holmbush Car Pk,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
251901,Holmbush Car Pk,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
251901,Holmbush Car Pk,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
251901,Holmbush Car Pk,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251901,Holmbush Car Pk,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.72
251901,Holmbush Car Pk,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.09
251901,Holmbush Car Pk,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.25
251901,Holmbush Car Pk,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-05-30T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
251901,Holmbush Car Pk,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
251901,Holmbush Car Pk,2023-05-30T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,23.4
251901,Holmbush Car Pk,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
251901,Holmbush Car Pk,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
251901,Holmbush Car Pk,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
251901,Holmbush Car Pk,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.64
251901,Holmbush Car Pk,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.03
251901,Holmbush Car Pk,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.49
251901,Holmbush Car Pk,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-05-30T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
251901,Holmbush Car Pk,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
251901,Holmbush Car Pk,2023-05-30T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,23.5
251901,Holmbush Car Pk,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
251901,Holmbush Car Pk,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
251901,Holmbush Car Pk,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
251901,Holmbush Car Pk,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.72
251901,Holmbush Car Pk,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.23
251901,Holmbush Car Pk,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.91
251901,Holmbush Car Pk,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-05-30T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
251901,Holmbush Car Pk,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
251901,Holmbush Car Pk,2023-05-30T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,23.6
251901,Holmbush Car Pk,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
251901,Holmbush Car Pk,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
251901,Holmbush Car Pk,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
251901,Holmbush Car Pk,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.82
251901,Holmbush Car Pk,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.79
251901,Holmbush Car Pk,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.75
251901,Holmbush Car Pk,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-05-30T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
251901,Holmbush Car Pk,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
251901,Holmbush Car Pk,2023-05-30T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,23.6
251901,Holmbush Car Pk,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
251901,Holmbush Car Pk,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
251901,Holmbush Car Pk,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
251901,Holmbush Car Pk,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.71
251901,Holmbush Car Pk,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.34
251901,Holmbush Car Pk,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.88
251901,Holmbush Car Pk,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-05-30T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
251901,Holmbush Car Pk,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
251901,Holmbush Car Pk,2023-05-30T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,23.7
251901,Holmbush Car Pk,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
251901,Holmbush Car Pk,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
251901,Holmbush Car Pk,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
251901,Holmbush Car Pk,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.83
251901,Holmbush Car Pk,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.4
251901,Holmbush Car Pk,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.21
251901,Holmbush Car Pk,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-05-30T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
251901,Holmbush Car Pk,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
251901,Holmbush Car Pk,2023-05-30T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,23.8
251901,Holmbush Car Pk,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
251901,Holmbush Car Pk,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
251901,Holmbush Car Pk,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
251901,Holmbush Car Pk,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.76
251901,Holmbush Car Pk,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.36
251901,Holmbush Car Pk,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.77
251901,Holmbush Car Pk,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-05-30T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
251901,Holmbush Car Pk,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
251901,Holmbush Car Pk,2023-05-30T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,23.9
251901,Holmbush Car Pk,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
251901,Holmbush Car Pk,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
251901,Holmbush Car Pk,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
251901,Holmbush Car Pk,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251901,Holmbush Car Pk,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.6
251901,Holmbush Car Pk,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.1
251901,Holmbush Car Pk,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.7
251901,Holmbush Car Pk,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-05-30T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
251901,Holmbush Car Pk,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
251901,Holmbush Car Pk,2023-05-30T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,24.0
251901,Holmbush Car Pk,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
251901,Holmbush Car Pk,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
251901,Holmbush Car Pk,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
251901,Holmbush Car Pk,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.76
251901,Holmbush Car Pk,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.9
251901,Holmbush Car Pk,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-05-30T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
251901,Holmbush Car Pk,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
251901,Holmbush Car Pk,2023-05-30T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,24.2
251901,Holmbush Car Pk,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
251901,Holmbush Car Pk,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
251901,Holmbush Car Pk,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
251901,Holmbush Car Pk,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.84
251901,Holmbush Car Pk,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.16
251901,Holmbush Car Pk,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.02
251901,Holmbush Car Pk,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
251901,Holmbush Car Pk,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-05-30T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
251901,Holmbush Car Pk,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
251901,Holmbush Car Pk,2023-05-30T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,24.3
251901,Holmbush Car Pk,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
251901,Holmbush Car Pk,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
251901,Holmbush Car Pk,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
251901,Holmbush Car Pk,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.54
251901,Holmbush Car Pk,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.11
251901,Holmbush Car Pk,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.1
