Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,25.2
251901,Holmbush Car Pk,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251901,Holmbush Car Pk,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
251901,Holmbush Car Pk,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
251901,Holmbush Car Pk,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251901,Holmbush Car Pk,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
251901,Holmbush Car Pk,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251901,Holmbush Car Pk,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.89
251901,Holmbush Car Pk,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.93
251901,Holmbush Car Pk,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.98
251901,Holmbush Car Pk,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-05-31T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
251901,Holmbush Car Pk,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-05-31T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,25.3
251901,Holmbush Car Pk,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251901,Holmbush Car Pk,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
251901,Holmbush Car Pk,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
251901,Holmbush Car Pk,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251901,Holmbush Car Pk,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
251901,Holmbush Car Pk,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251901,Holmbush Car Pk,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.95
251901,Holmbush Car Pk,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.32
251901,Holmbush Car Pk,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.14
251901,Holmbush Car Pk,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-05-31T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
251901,Holmbush Car Pk,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
251901,Holmbush Car Pk,2023-05-31T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,25.4
251901,Holmbush Car Pk,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
251901,Holmbush Car Pk,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
251901,Holmbush Car Pk,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251901,Holmbush Car Pk,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
251901,Holmbush Car Pk,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.92
251901,Holmbush Car Pk,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.9
251901,Holmbush Car Pk,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.86
251901,Holmbush Car Pk,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-05-31T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
251901,Holmbush Car Pk,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
251901,Holmbush Car Pk,2023-05-31T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,25.5
251901,Holmbush Car Pk,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
251901,Holmbush Car Pk,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
251901,Holmbush Car Pk,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251901,Holmbush Car Pk,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
251901,Holmbush Car Pk,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251901,Holmbush Car Pk,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.89
251901,Holmbush Car Pk,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.71
251901,Holmbush Car Pk,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.92
251901,Holmbush Car Pk,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-05-31T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
251901,Holmbush Car Pk,2023-05-31T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,25.6
251901,Holmbush Car Pk,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251901,Holmbush Car Pk,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
251901,Holmbush Car Pk,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
251901,Holmbush Car Pk,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251901,Holmbush Car Pk,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
251901,Holmbush Car Pk,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.04
251901,Holmbush Car Pk,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,1.89
251901,Holmbush Car Pk,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.58
251901,Holmbush Car Pk,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-05-31T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
251901,Holmbush Car Pk,2023-05-31T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,25.7
251901,Holmbush Car Pk,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
251901,Holmbush Car Pk,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
251901,Holmbush Car Pk,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251901,Holmbush Car Pk,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
251901,Holmbush Car Pk,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,1.97
251901,Holmbush Car Pk,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.32
251901,Holmbush Car Pk,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-05-31T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
251901,Holmbush Car Pk,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
251901,Holmbush Car Pk,2023-05-31T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,25.8
251901,Holmbush Car Pk,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
251901,Holmbush Car Pk,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
251901,Holmbush Car Pk,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251901,Holmbush Car Pk,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
251901,Holmbush Car Pk,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.84
251901,Holmbush Car Pk,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,1.86
251901,Holmbush Car Pk,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.15
251901,Holmbush Car Pk,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-05-31T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
251901,Holmbush Car Pk,2023-05-31T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,25.9
251901,Holmbush Car Pk,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
251901,Holmbush Car Pk,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
251901,Holmbush Car Pk,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251901,Holmbush Car Pk,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
251901,Holmbush Car Pk,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.14
251901,Holmbush Car Pk,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-05-31T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
251901,Holmbush Car Pk,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
251901,Holmbush Car Pk,2023-05-31T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,26.0
251901,Holmbush Car Pk,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
251901,Holmbush Car Pk,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
251901,Holmbush Car Pk,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251901,Holmbush Car Pk,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
251901,Holmbush Car Pk,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.22
251901,Holmbush Car Pk,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,1.88
251901,Holmbush Car Pk,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.34
251901,Holmbush Car Pk,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-05-31T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
251901,Holmbush Car Pk,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
251901,Holmbush Car Pk,2023-05-31T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
251901,Holmbush Car Pk,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,26.1
251901,Holmbush Car Pk,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
251901,Holmbush Car Pk,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
251901,Holmbush Car Pk,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251901,Holmbush Car Pk,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
251901,Holmbush Car Pk,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.22
251901,Holmbush Car Pk,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,1.94
251901,Holmbush Car Pk,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.42
251901,Holmbush Car Pk,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
251901,Holmbush Car Pk,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-05-31T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
251901,Holmbush Car Pk,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
251901,Holmbush Car Pk,2023-05-31T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
251901,Holmbush Car Pk,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
251901,Holmbush Car Pk,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,26.2
251901,Holmbush Car Pk,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
251901,Holmbush Car Pk,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
251901,Holmbush Car Pk,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251901,Holmbush Car Pk,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
251901,Holmbush Car Pk,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.54
251901,Holmbush Car Pk,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.24
251901,Holmbush Car Pk,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
251901,Holmbush Car Pk,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
251901,Holmbush Car Pk,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
251901,Holmbush Car Pk,2023-05-31T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
251901,Holmbush Car Pk,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
251901,Holmbush Car Pk,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
251901,Holmbush Car Pk,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
251901,Holmbush Car Pk,2023-05-31T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
251901,Holmbush Car Pk,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
251901,Holmbush Car Pk,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,26.4
251901,Holmbush Car Pk,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
251901,Holmbush Car Pk,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
251901,Holmbush Car Pk,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251901,Holmbush Car Pk,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
251901,Holmbush Car Pk,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.9
251901,Holmbush Car Pk,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.96
251901,Holmbush Car Pk,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
251901,Holmbush Car Pk,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
251901,Holmbush Car Pk,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
251901,Holmbush Car Pk,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
251901,Holmbush Car Pk,2023-05-31T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
251901,Holmbush Car Pk,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
251901,Holmbush Car Pk,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
251901,Holmbush Car Pk,2023-05-31T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
251901,Holmbush Car Pk,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
251901,Holmbush Car Pk,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,26.5
251901,Holmbush Car Pk,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
251901,Holmbush Car Pk,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
251901,Holmbush Car Pk,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251901,Holmbush Car Pk,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
251901,Holmbush Car Pk,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
251901,Holmbush Car Pk,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.5
251901,Holmbush Car Pk,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
251901,Holmbush Car Pk,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
251901,Holmbush Car Pk,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
251901,Holmbush Car Pk,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
251901,Holmbush Car Pk,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-05-31T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
251901,Holmbush Car Pk,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
251901,Holmbush Car Pk,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
251901,Holmbush Car Pk,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
251901,Holmbush Car Pk,2023-05-31T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
251901,Holmbush Car Pk,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
251901,Holmbush Car Pk,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,26.6
251901,Holmbush Car Pk,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
251901,Holmbush Car Pk,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
251901,Holmbush Car Pk,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251901,Holmbush Car Pk,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
251901,Holmbush Car Pk,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
251901,Holmbush Car Pk,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.61
251901,Holmbush Car Pk,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,2.42
251901,Holmbush Car Pk,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.39
251901,Holmbush Car Pk,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
251901,Holmbush Car Pk,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
251901,Holmbush Car Pk,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
251901,Holmbush Car Pk,2023-05-31T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
251901,Holmbush Car Pk,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
251901,Holmbush Car Pk,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
251901,Holmbush Car Pk,2023-05-31T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
251901,Holmbush Car Pk,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
251901,Holmbush Car Pk,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,26.8
251901,Holmbush Car Pk,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
251901,Holmbush Car Pk,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
251901,Holmbush Car Pk,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251901,Holmbush Car Pk,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
251901,Holmbush Car Pk,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
251901,Holmbush Car Pk,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.17
251901,Holmbush Car Pk,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,2.17
251901,Holmbush Car Pk,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.4
251901,Holmbush Car Pk,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
251901,Holmbush Car Pk,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
251901,Holmbush Car Pk,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
