Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
251901,Holmbush Car Pk,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
251901,Holmbush Car Pk,2023-05-31T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
251901,Holmbush Car Pk,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
251901,Holmbush Car Pk,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
251901,Holmbush Car Pk,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
251901,Holmbush Car Pk,2023-05-31T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
251901,Holmbush Car Pk,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
251901,Holmbush Car Pk,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,26.9
251901,Holmbush Car Pk,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
251901,Holmbush Car Pk,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
251901,Holmbush Car Pk,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251901,Holmbush Car Pk,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
251901,Holmbush Car Pk,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
251901,Holmbush Car Pk,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.8
251901,Holmbush Car Pk,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,2.8
251901,Holmbush Car Pk,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.97
251901,Holmbush Car Pk,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
251901,Holmbush Car Pk,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
251901,Holmbush Car Pk,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
251901,Holmbush Car Pk,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
251901,Holmbush Car Pk,2023-05-31T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
251901,Holmbush Car Pk,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
251901,Holmbush Car Pk,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
251901,Holmbush Car Pk,2023-05-31T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
251901,Holmbush Car Pk,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
251901,Holmbush Car Pk,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,27.0
251901,Holmbush Car Pk,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
251901,Holmbush Car Pk,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
251901,Holmbush Car Pk,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251901,Holmbush Car Pk,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
251901,Holmbush Car Pk,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
251901,Holmbush Car Pk,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,4.66
251901,Holmbush Car Pk,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,2.14
251901,Holmbush Car Pk,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.09
251901,Holmbush Car Pk,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
251901,Holmbush Car Pk,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
251901,Holmbush Car Pk,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
251901,Holmbush Car Pk,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
251901,Holmbush Car Pk,2023-05-31T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251901,Holmbush Car Pk,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
251901,Holmbush Car Pk,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
251901,Holmbush Car Pk,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
251901,Holmbush Car Pk,2023-05-31T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
251901,Holmbush Car Pk,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
251901,Holmbush Car Pk,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,27.1
251901,Holmbush Car Pk,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
251901,Holmbush Car Pk,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
251901,Holmbush Car Pk,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251901,Holmbush Car Pk,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
251901,Holmbush Car Pk,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
251901,Holmbush Car Pk,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.73
251901,Holmbush Car Pk,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.11
251901,Holmbush Car Pk,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
251901,Holmbush Car Pk,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
251901,Holmbush Car Pk,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
251901,Holmbush Car Pk,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-05-31T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
251901,Holmbush Car Pk,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
251901,Holmbush Car Pk,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
251901,Holmbush Car Pk,2023-05-31T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
251901,Holmbush Car Pk,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
251901,Holmbush Car Pk,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,27.2
251901,Holmbush Car Pk,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
251901,Holmbush Car Pk,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
251901,Holmbush Car Pk,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251901,Holmbush Car Pk,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
251901,Holmbush Car Pk,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
251901,Holmbush Car Pk,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.19
251901,Holmbush Car Pk,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.66
251901,Holmbush Car Pk,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
251901,Holmbush Car Pk,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
251901,Holmbush Car Pk,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
251901,Holmbush Car Pk,2023-05-31T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
251901,Holmbush Car Pk,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
251901,Holmbush Car Pk,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
251901,Holmbush Car Pk,2023-05-31T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
251901,Holmbush Car Pk,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,27.3
251901,Holmbush Car Pk,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
251901,Holmbush Car Pk,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
251901,Holmbush Car Pk,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251901,Holmbush Car Pk,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
251901,Holmbush Car Pk,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
251901,Holmbush Car Pk,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,3.31
251901,Holmbush Car Pk,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,2.08
251901,Holmbush Car Pk,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.19
251901,Holmbush Car Pk,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
251901,Holmbush Car Pk,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
251901,Holmbush Car Pk,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-05-31T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
251901,Holmbush Car Pk,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
251901,Holmbush Car Pk,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
251901,Holmbush Car Pk,2023-05-31T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,27.4
251901,Holmbush Car Pk,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
251901,Holmbush Car Pk,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
251901,Holmbush Car Pk,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251901,Holmbush Car Pk,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
251901,Holmbush Car Pk,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
251901,Holmbush Car Pk,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.32
251901,Holmbush Car Pk,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,2.19
251901,Holmbush Car Pk,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.56
251901,Holmbush Car Pk,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
251901,Holmbush Car Pk,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
251901,Holmbush Car Pk,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-05-31T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
251901,Holmbush Car Pk,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
251901,Holmbush Car Pk,2023-05-31T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,27.5
251901,Holmbush Car Pk,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
251901,Holmbush Car Pk,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
251901,Holmbush Car Pk,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
251901,Holmbush Car Pk,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.81
251901,Holmbush Car Pk,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,1.54
251901,Holmbush Car Pk,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,3.9
251901,Holmbush Car Pk,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
251901,Holmbush Car Pk,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-05-31T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
251901,Holmbush Car Pk,2023-05-31T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,27.6
251901,Holmbush Car Pk,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
251901,Holmbush Car Pk,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
251901,Holmbush Car Pk,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
251901,Holmbush Car Pk,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,3.49
251901,Holmbush Car Pk,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,1.58
251901,Holmbush Car Pk,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.62
251901,Holmbush Car Pk,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
251901,Holmbush Car Pk,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
251901,Holmbush Car Pk,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-05-31T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
251901,Holmbush Car Pk,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
251901,Holmbush Car Pk,2023-05-31T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,27.6
251901,Holmbush Car Pk,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
251901,Holmbush Car Pk,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
251901,Holmbush Car Pk,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251901,Holmbush Car Pk,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
251901,Holmbush Car Pk,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.42
251901,Holmbush Car Pk,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.06
251901,Holmbush Car Pk,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.69
251901,Holmbush Car Pk,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
251901,Holmbush Car Pk,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
251901,Holmbush Car Pk,2023-05-31T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
251901,Holmbush Car Pk,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
251901,Holmbush Car Pk,2023-05-31T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,27.7
251901,Holmbush Car Pk,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
251901,Holmbush Car Pk,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
251901,Holmbush Car Pk,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
251901,Holmbush Car Pk,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.08
251901,Holmbush Car Pk,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,1.88
251901,Holmbush Car Pk,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.57
251901,Holmbush Car Pk,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
251901,Holmbush Car Pk,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
251901,Holmbush Car Pk,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
251901,Holmbush Car Pk,2023-05-31T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
251901,Holmbush Car Pk,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
251901,Holmbush Car Pk,2023-05-31T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,27.8
251901,Holmbush Car Pk,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
251901,Holmbush Car Pk,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
251901,Holmbush Car Pk,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
251901,Holmbush Car Pk,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251901,Holmbush Car Pk,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,3.59
251901,Holmbush Car Pk,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.29
251901,Holmbush Car Pk,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
251901,Holmbush Car Pk,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
251901,Holmbush Car Pk,2023-05-31T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
251901,Holmbush Car Pk,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
251901,Holmbush Car Pk,2023-05-31T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,27.8
251901,Holmbush Car Pk,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
251901,Holmbush Car Pk,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
251901,Holmbush Car Pk,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
251901,Holmbush Car Pk,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251901,Holmbush Car Pk,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,3.36
251901,Holmbush Car Pk,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,1.55
251901,Holmbush Car Pk,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.94
251901,Holmbush Car Pk,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
251901,Holmbush Car Pk,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
251901,Holmbush Car Pk,2023-05-31T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
251901,Holmbush Car Pk,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
251901,Holmbush Car Pk,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
251901,Holmbush Car Pk,2023-05-31T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,27.9
251901,Holmbush Car Pk,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
251901,Holmbush Car Pk,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
251901,Holmbush Car Pk,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
251901,Holmbush Car Pk,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251901,Holmbush Car Pk,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,3.26
251901,Holmbush Car Pk,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,1.84
251901,Holmbush Car Pk,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.96
251901,Holmbush Car Pk,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
251901,Holmbush Car Pk,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
251901,Holmbush Car Pk,2023-05-31T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
251901,Holmbush Car Pk,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
251901,Holmbush Car Pk,2023-05-31T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,27.9
251901,Holmbush Car Pk,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
251901,Holmbush Car Pk,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
251901,Holmbush Car Pk,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
251901,Holmbush Car Pk,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251901,Holmbush Car Pk,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251901,Holmbush Car Pk,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.5
251901,Holmbush Car Pk,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.66
251901,Holmbush Car Pk,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
251901,Holmbush Car Pk,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
251901,Holmbush Car Pk,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
251901,Holmbush Car Pk,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
251901,Holmbush Car Pk,2023-05-31T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
251901,Holmbush Car Pk,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
251901,Holmbush Car Pk,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
251901,Holmbush Car Pk,2023-05-31T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,27.9
