Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
251901,Holmbush Car Pk,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
251901,Holmbush Car Pk,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
251901,Holmbush Car Pk,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251901,Holmbush Car Pk,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,3.83
251901,Holmbush Car Pk,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.8
251901,Holmbush Car Pk,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.19
251901,Holmbush Car Pk,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
251901,Holmbush Car Pk,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
251901,Holmbush Car Pk,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
251901,Holmbush Car Pk,2023-05-31T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
251901,Holmbush Car Pk,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
251901,Holmbush Car Pk,2023-05-31T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,28.0
251901,Holmbush Car Pk,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
251901,Holmbush Car Pk,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
251901,Holmbush Car Pk,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
251901,Holmbush Car Pk,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251901,Holmbush Car Pk,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.28
251901,Holmbush Car Pk,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.73
251901,Holmbush Car Pk,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
251901,Holmbush Car Pk,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
251901,Holmbush Car Pk,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
251901,Holmbush Car Pk,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
251901,Holmbush Car Pk,2023-05-31T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
251901,Holmbush Car Pk,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
251901,Holmbush Car Pk,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
251901,Holmbush Car Pk,2023-05-31T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
251901,Holmbush Car Pk,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,28.0
251901,Holmbush Car Pk,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
251901,Holmbush Car Pk,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
251901,Holmbush Car Pk,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
251901,Holmbush Car Pk,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251901,Holmbush Car Pk,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251901,Holmbush Car Pk,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,3.81
251901,Holmbush Car Pk,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
251901,Holmbush Car Pk,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
251901,Holmbush Car Pk,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
251901,Holmbush Car Pk,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
251901,Holmbush Car Pk,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
251901,Holmbush Car Pk,2023-05-31T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
251901,Holmbush Car Pk,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
251901,Holmbush Car Pk,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
251901,Holmbush Car Pk,2023-05-31T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,28.0
251901,Holmbush Car Pk,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
251901,Holmbush Car Pk,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
251901,Holmbush Car Pk,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
251901,Holmbush Car Pk,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251901,Holmbush Car Pk,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.7
251901,Holmbush Car Pk,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
251901,Holmbush Car Pk,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.32
251901,Holmbush Car Pk,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
251901,Holmbush Car Pk,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
251901,Holmbush Car Pk,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
251901,Holmbush Car Pk,2023-05-31T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
251901,Holmbush Car Pk,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
251901,Holmbush Car Pk,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
251901,Holmbush Car Pk,2023-05-31T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,28.0
251901,Holmbush Car Pk,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
251901,Holmbush Car Pk,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
251901,Holmbush Car Pk,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
251901,Holmbush Car Pk,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,4.79
251901,Holmbush Car Pk,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.04
251901,Holmbush Car Pk,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
251901,Holmbush Car Pk,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
251901,Holmbush Car Pk,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-05-31T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
251901,Holmbush Car Pk,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
251901,Holmbush Car Pk,2023-05-31T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,27.9
251901,Holmbush Car Pk,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
251901,Holmbush Car Pk,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
251901,Holmbush Car Pk,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
251901,Holmbush Car Pk,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
251901,Holmbush Car Pk,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,1.29
251901,Holmbush Car Pk,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,2.93
251901,Holmbush Car Pk,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
251901,Holmbush Car Pk,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
251901,Holmbush Car Pk,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
251901,Holmbush Car Pk,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-05-31T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
251901,Holmbush Car Pk,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
251901,Holmbush Car Pk,2023-05-31T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,27.9
251901,Holmbush Car Pk,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
251901,Holmbush Car Pk,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
251901,Holmbush Car Pk,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
251901,Holmbush Car Pk,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251901,Holmbush Car Pk,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.29
251901,Holmbush Car Pk,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,2.97
251901,Holmbush Car Pk,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,2.91
251901,Holmbush Car Pk,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
251901,Holmbush Car Pk,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-05-31T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
251901,Holmbush Car Pk,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
251901,Holmbush Car Pk,2023-05-31T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,27.9
251901,Holmbush Car Pk,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
251901,Holmbush Car Pk,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
251901,Holmbush Car Pk,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
251901,Holmbush Car Pk,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.41
251901,Holmbush Car Pk,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,2.12
251901,Holmbush Car Pk,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,3.29
251901,Holmbush Car Pk,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
251901,Holmbush Car Pk,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-05-31T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
251901,Holmbush Car Pk,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
251901,Holmbush Car Pk,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
251901,Holmbush Car Pk,2023-05-31T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,27.9
251901,Holmbush Car Pk,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
251901,Holmbush Car Pk,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
251901,Holmbush Car Pk,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
251901,Holmbush Car Pk,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.71
251901,Holmbush Car Pk,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.16
251901,Holmbush Car Pk,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,4.63
251901,Holmbush Car Pk,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
251901,Holmbush Car Pk,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
251901,Holmbush Car Pk,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
251901,Holmbush Car Pk,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-05-31T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
251901,Holmbush Car Pk,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
251901,Holmbush Car Pk,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
251901,Holmbush Car Pk,2023-05-31T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,27.8
251901,Holmbush Car Pk,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
251901,Holmbush Car Pk,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
251901,Holmbush Car Pk,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
251901,Holmbush Car Pk,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.95
251901,Holmbush Car Pk,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.04
251901,Holmbush Car Pk,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,3.45
251901,Holmbush Car Pk,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
251901,Holmbush Car Pk,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
251901,Holmbush Car Pk,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
251901,Holmbush Car Pk,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-05-31T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
251901,Holmbush Car Pk,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
251901,Holmbush Car Pk,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
251901,Holmbush Car Pk,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
251901,Holmbush Car Pk,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
251901,Holmbush Car Pk,2023-05-31T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,27.7
251901,Holmbush Car Pk,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
251901,Holmbush Car Pk,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
251901,Holmbush Car Pk,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
251901,Holmbush Car Pk,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251901,Holmbush Car Pk,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
251901,Holmbush Car Pk,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.13
251901,Holmbush Car Pk,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
251901,Holmbush Car Pk,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
251901,Holmbush Car Pk,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
251901,Holmbush Car Pk,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
251901,Holmbush Car Pk,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-05-31T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
251901,Holmbush Car Pk,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
251901,Holmbush Car Pk,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
251901,Holmbush Car Pk,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
251901,Holmbush Car Pk,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
251901,Holmbush Car Pk,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
251901,Holmbush Car Pk,2023-05-31T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,27.7
251901,Holmbush Car Pk,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
251901,Holmbush Car Pk,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
251901,Holmbush Car Pk,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
251901,Holmbush Car Pk,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251901,Holmbush Car Pk,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.09
251901,Holmbush Car Pk,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.09
251901,Holmbush Car Pk,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,2.78
251901,Holmbush Car Pk,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
251901,Holmbush Car Pk,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
251901,Holmbush Car Pk,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
251901,Holmbush Car Pk,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-05-31T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
251901,Holmbush Car Pk,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
251901,Holmbush Car Pk,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
251901,Holmbush Car Pk,2023-05-31T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,27.6
251901,Holmbush Car Pk,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
251901,Holmbush Car Pk,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
251901,Holmbush Car Pk,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
251901,Holmbush Car Pk,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.85
251901,Holmbush Car Pk,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
251901,Holmbush Car Pk,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.51
251901,Holmbush Car Pk,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
251901,Holmbush Car Pk,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
251901,Holmbush Car Pk,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
251901,Holmbush Car Pk,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
251901,Holmbush Car Pk,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-05-31T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
251901,Holmbush Car Pk,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
251901,Holmbush Car Pk,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
251901,Holmbush Car Pk,2023-05-31T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
251901,Holmbush Car Pk,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,27.6
251901,Holmbush Car Pk,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
251901,Holmbush Car Pk,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
251901,Holmbush Car Pk,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
251901,Holmbush Car Pk,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.98
251901,Holmbush Car Pk,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.45
251901,Holmbush Car Pk,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,3.96
251901,Holmbush Car Pk,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
251901,Holmbush Car Pk,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
251901,Holmbush Car Pk,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
251901,Holmbush Car Pk,2023-05-31T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
251901,Holmbush Car Pk,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
251901,Holmbush Car Pk,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
251901,Holmbush Car Pk,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
251901,Holmbush Car Pk,2023-05-31T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,27.5
251901,Holmbush Car Pk,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
251901,Holmbush Car Pk,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
251901,Holmbush Car Pk,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
251901,Holmbush Car Pk,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251901,Holmbush Car Pk,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.93
251901,Holmbush Car Pk,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
251901,Holmbush Car Pk,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.51
251901,Holmbush Car Pk,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
