Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
251901,Holmbush Car Pk,2023-05-31T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
251901,Holmbush Car Pk,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
251901,Holmbush Car Pk,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
251901,Holmbush Car Pk,2023-05-31T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,27.5
251901,Holmbush Car Pk,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
251901,Holmbush Car Pk,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
251901,Holmbush Car Pk,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
251901,Holmbush Car Pk,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251901,Holmbush Car Pk,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.69
251901,Holmbush Car Pk,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.08
251901,Holmbush Car Pk,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
251901,Holmbush Car Pk,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-05-31T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
251901,Holmbush Car Pk,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-05-31T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,27.4
251901,Holmbush Car Pk,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
251901,Holmbush Car Pk,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
251901,Holmbush Car Pk,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
251901,Holmbush Car Pk,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.1
251901,Holmbush Car Pk,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,2.34
251901,Holmbush Car Pk,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
251901,Holmbush Car Pk,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-05-31T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
251901,Holmbush Car Pk,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.96
251901,Holmbush Car Pk,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
251901,Holmbush Car Pk,2023-05-31T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,27.4
251901,Holmbush Car Pk,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
251901,Holmbush Car Pk,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
251901,Holmbush Car Pk,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
251901,Holmbush Car Pk,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.17
251901,Holmbush Car Pk,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.67
251901,Holmbush Car Pk,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.91
251901,Holmbush Car Pk,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
251901,Holmbush Car Pk,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-05-31T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.24
251901,Holmbush Car Pk,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
251901,Holmbush Car Pk,2023-05-31T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,27.3
251901,Holmbush Car Pk,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
251901,Holmbush Car Pk,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
251901,Holmbush Car Pk,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
251901,Holmbush Car Pk,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251901,Holmbush Car Pk,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.86
251901,Holmbush Car Pk,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.7
251901,Holmbush Car Pk,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
251901,Holmbush Car Pk,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251901,Holmbush Car Pk,2023-05-31T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.98
251901,Holmbush Car Pk,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-05-31T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,27.2
251901,Holmbush Car Pk,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
251901,Holmbush Car Pk,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
251901,Holmbush Car Pk,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
251901,Holmbush Car Pk,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251901,Holmbush Car Pk,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.22
251901,Holmbush Car Pk,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.51
251901,Holmbush Car Pk,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
251901,Holmbush Car Pk,2023-05-31T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.54
251901,Holmbush Car Pk,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-05-31T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,27.1
251901,Holmbush Car Pk,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
251901,Holmbush Car Pk,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
251901,Holmbush Car Pk,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
251901,Holmbush Car Pk,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.28
251901,Holmbush Car Pk,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
251901,Holmbush Car Pk,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
251901,Holmbush Car Pk,2023-05-31T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
251901,Holmbush Car Pk,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
251901,Holmbush Car Pk,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-05-31T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,27.0
251901,Holmbush Car Pk,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
251901,Holmbush Car Pk,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
251901,Holmbush Car Pk,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
251901,Holmbush Car Pk,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.65
251901,Holmbush Car Pk,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
251901,Holmbush Car Pk,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-05-31T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
251901,Holmbush Car Pk,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
251901,Holmbush Car Pk,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-05-31T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,26.9
251901,Holmbush Car Pk,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
251901,Holmbush Car Pk,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
251901,Holmbush Car Pk,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
251901,Holmbush Car Pk,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.1
251901,Holmbush Car Pk,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
251901,Holmbush Car Pk,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
251901,Holmbush Car Pk,2023-05-31T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
251901,Holmbush Car Pk,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-05-31T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,26.8
251901,Holmbush Car Pk,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
251901,Holmbush Car Pk,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
251901,Holmbush Car Pk,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
251901,Holmbush Car Pk,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.83
251901,Holmbush Car Pk,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.58
251901,Holmbush Car Pk,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.44
251901,Holmbush Car Pk,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
251901,Holmbush Car Pk,2023-05-31T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
251901,Holmbush Car Pk,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
251901,Holmbush Car Pk,2023-05-31T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,26.7
251901,Holmbush Car Pk,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
251901,Holmbush Car Pk,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
251901,Holmbush Car Pk,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
251901,Holmbush Car Pk,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.24
251901,Holmbush Car Pk,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.72
251901,Holmbush Car Pk,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.63
251901,Holmbush Car Pk,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
251901,Holmbush Car Pk,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
251901,Holmbush Car Pk,2023-05-31T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
251901,Holmbush Car Pk,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
251901,Holmbush Car Pk,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-05-31T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,26.6
251901,Holmbush Car Pk,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
251901,Holmbush Car Pk,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
251901,Holmbush Car Pk,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
251901,Holmbush Car Pk,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.74
251901,Holmbush Car Pk,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
251901,Holmbush Car Pk,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.41
251901,Holmbush Car Pk,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.51
251901,Holmbush Car Pk,2023-05-31T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
251901,Holmbush Car Pk,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
251901,Holmbush Car Pk,2023-05-31T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,26.5
251901,Holmbush Car Pk,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
251901,Holmbush Car Pk,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
251901,Holmbush Car Pk,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
251901,Holmbush Car Pk,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251901,Holmbush Car Pk,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.35
251901,Holmbush Car Pk,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
251901,Holmbush Car Pk,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.44
251901,Holmbush Car Pk,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.01
251901,Holmbush Car Pk,2023-05-31T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
251901,Holmbush Car Pk,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
251901,Holmbush Car Pk,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
251901,Holmbush Car Pk,2023-05-31T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,26.4
251901,Holmbush Car Pk,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
251901,Holmbush Car Pk,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
251901,Holmbush Car Pk,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
251901,Holmbush Car Pk,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
251901,Holmbush Car Pk,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.1
251901,Holmbush Car Pk,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
251901,Holmbush Car Pk,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.04
251901,Holmbush Car Pk,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.26
251901,Holmbush Car Pk,2023-05-31T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
251901,Holmbush Car Pk,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
251901,Holmbush Car Pk,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
251901,Holmbush Car Pk,2023-05-31T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,26.3
251901,Holmbush Car Pk,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
251901,Holmbush Car Pk,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
251901,Holmbush Car Pk,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
251901,Holmbush Car Pk,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251901,Holmbush Car Pk,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.79
251901,Holmbush Car Pk,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.24
251901,Holmbush Car Pk,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
251901,Holmbush Car Pk,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.88
251901,Holmbush Car Pk,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.63
251901,Holmbush Car Pk,2023-05-31T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
251901,Holmbush Car Pk,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
251901,Holmbush Car Pk,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-05-31T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,26.1
251901,Holmbush Car Pk,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
251901,Holmbush Car Pk,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
