Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
251901,Holmbush Car Pk,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
251901,Holmbush Car Pk,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.47
251901,Holmbush Car Pk,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.31
251901,Holmbush Car Pk,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
251901,Holmbush Car Pk,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.24
251901,Holmbush Car Pk,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.87
251901,Holmbush Car Pk,2023-05-31T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
251901,Holmbush Car Pk,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.93
251901,Holmbush Car Pk,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
251901,Holmbush Car Pk,2023-05-31T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,26.0
251901,Holmbush Car Pk,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
251901,Holmbush Car Pk,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
251901,Holmbush Car Pk,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
251901,Holmbush Car Pk,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.18
251901,Holmbush Car Pk,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.57
251901,Holmbush Car Pk,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
251901,Holmbush Car Pk,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.62
251901,Holmbush Car Pk,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.14
251901,Holmbush Car Pk,2023-05-31T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
251901,Holmbush Car Pk,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
251901,Holmbush Car Pk,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.29
251901,Holmbush Car Pk,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
251901,Holmbush Car Pk,2023-05-31T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,25.9
251901,Holmbush Car Pk,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
251901,Holmbush Car Pk,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
251901,Holmbush Car Pk,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
251901,Holmbush Car Pk,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
251901,Holmbush Car Pk,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.19
251901,Holmbush Car Pk,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
251901,Holmbush Car Pk,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
251901,Holmbush Car Pk,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.34
251901,Holmbush Car Pk,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.22
251901,Holmbush Car Pk,2023-05-31T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.17
251901,Holmbush Car Pk,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
251901,Holmbush Car Pk,2023-05-31T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,25.8
251901,Holmbush Car Pk,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
251901,Holmbush Car Pk,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
251901,Holmbush Car Pk,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
251901,Holmbush Car Pk,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.31
251901,Holmbush Car Pk,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.66
251901,Holmbush Car Pk,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.7
251901,Holmbush Car Pk,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.85
251901,Holmbush Car Pk,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.88
251901,Holmbush Car Pk,2023-05-31T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
251901,Holmbush Car Pk,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.75
251901,Holmbush Car Pk,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
251901,Holmbush Car Pk,2023-05-31T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,25.7
251901,Holmbush Car Pk,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
251901,Holmbush Car Pk,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
251901,Holmbush Car Pk,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
251901,Holmbush Car Pk,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.59
251901,Holmbush Car Pk,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.24
251901,Holmbush Car Pk,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
251901,Holmbush Car Pk,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.67
251901,Holmbush Car Pk,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251901,Holmbush Car Pk,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.94
251901,Holmbush Car Pk,2023-05-31T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
251901,Holmbush Car Pk,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.92
251901,Holmbush Car Pk,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
251901,Holmbush Car Pk,2023-05-31T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
251901,Holmbush Car Pk,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,25.6
251901,Holmbush Car Pk,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
251901,Holmbush Car Pk,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
251901,Holmbush Car Pk,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
251901,Holmbush Car Pk,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.56
251901,Holmbush Car Pk,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.21
251901,Holmbush Car Pk,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
251901,Holmbush Car Pk,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.62
251901,Holmbush Car Pk,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.0
251901,Holmbush Car Pk,2023-05-31T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
251901,Holmbush Car Pk,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.47
251901,Holmbush Car Pk,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
251901,Holmbush Car Pk,2023-05-31T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
251901,Holmbush Car Pk,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,25.4
251901,Holmbush Car Pk,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
251901,Holmbush Car Pk,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
251901,Holmbush Car Pk,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
251901,Holmbush Car Pk,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.43
251901,Holmbush Car Pk,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.07
251901,Holmbush Car Pk,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.65
251901,Holmbush Car Pk,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.85
251901,Holmbush Car Pk,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.4
251901,Holmbush Car Pk,2023-05-31T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
251901,Holmbush Car Pk,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-05-31T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,25.3
251901,Holmbush Car Pk,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
251901,Holmbush Car Pk,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
251901,Holmbush Car Pk,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
251901,Holmbush Car Pk,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.69
251901,Holmbush Car Pk,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.31
251901,Holmbush Car Pk,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.58
251901,Holmbush Car Pk,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.17
251901,Holmbush Car Pk,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.48
251901,Holmbush Car Pk,2023-05-31T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
251901,Holmbush Car Pk,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-05-31T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,25.2
251901,Holmbush Car Pk,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
251901,Holmbush Car Pk,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
251901,Holmbush Car Pk,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
251901,Holmbush Car Pk,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
251901,Holmbush Car Pk,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.09
251901,Holmbush Car Pk,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
251901,Holmbush Car Pk,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.06
251901,Holmbush Car Pk,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.04
251901,Holmbush Car Pk,2023-05-31T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.33
251901,Holmbush Car Pk,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
251901,Holmbush Car Pk,2023-05-31T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,25.1
251901,Holmbush Car Pk,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
251901,Holmbush Car Pk,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
251901,Holmbush Car Pk,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
251901,Holmbush Car Pk,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
251901,Holmbush Car Pk,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.8
251901,Holmbush Car Pk,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
251901,Holmbush Car Pk,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.76
251901,Holmbush Car Pk,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.93
251901,Holmbush Car Pk,2023-05-31T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.48
251901,Holmbush Car Pk,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
251901,Holmbush Car Pk,2023-05-31T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,25.0
251901,Holmbush Car Pk,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
251901,Holmbush Car Pk,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
251901,Holmbush Car Pk,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
251901,Holmbush Car Pk,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.56
251901,Holmbush Car Pk,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.01
251901,Holmbush Car Pk,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
251901,Holmbush Car Pk,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.18
251901,Holmbush Car Pk,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.88
251901,Holmbush Car Pk,2023-05-31T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.84
251901,Holmbush Car Pk,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
251901,Holmbush Car Pk,2023-05-31T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,24.9
251901,Holmbush Car Pk,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
251901,Holmbush Car Pk,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
251901,Holmbush Car Pk,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
251901,Holmbush Car Pk,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
251901,Holmbush Car Pk,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.42
251901,Holmbush Car Pk,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.24
251901,Holmbush Car Pk,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.86
251901,Holmbush Car Pk,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.88
251901,Holmbush Car Pk,2023-05-31T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.1
251901,Holmbush Car Pk,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
251901,Holmbush Car Pk,2023-05-31T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,24.8
251901,Holmbush Car Pk,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
251901,Holmbush Car Pk,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
251901,Holmbush Car Pk,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
251901,Holmbush Car Pk,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
251901,Holmbush Car Pk,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.67
251901,Holmbush Car Pk,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.43
251901,Holmbush Car Pk,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
251901,Holmbush Car Pk,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
251901,Holmbush Car Pk,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.74
251901,Holmbush Car Pk,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.18
251901,Holmbush Car Pk,2023-05-31T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.01
251901,Holmbush Car Pk,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
251901,Holmbush Car Pk,2023-05-31T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,24.6
251901,Holmbush Car Pk,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
251901,Holmbush Car Pk,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251901,Holmbush Car Pk,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
251901,Holmbush Car Pk,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
251901,Holmbush Car Pk,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251901,Holmbush Car Pk,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
251901,Holmbush Car Pk,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.09
251901,Holmbush Car Pk,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.56
251901,Holmbush Car Pk,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
251901,Holmbush Car Pk,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.53
251901,Holmbush Car Pk,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
251901,Holmbush Car Pk,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.68
251901,Holmbush Car Pk,2023-05-31T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.25
251901,Holmbush Car Pk,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
251901,Holmbush Car Pk,2023-05-31T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,24.6
251901,Holmbush Car Pk,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
251901,Holmbush Car Pk,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251901,Holmbush Car Pk,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
251901,Holmbush Car Pk,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
251901,Holmbush Car Pk,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
251901,Holmbush Car Pk,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.69
251901,Holmbush Car Pk,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.27
251901,Holmbush Car Pk,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
251901,Holmbush Car Pk,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
251901,Holmbush Car Pk,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.08
251901,Holmbush Car Pk,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.59
