Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-05-31T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.12
251901,Holmbush Car Pk,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
251901,Holmbush Car Pk,2023-05-31T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,24.4
251901,Holmbush Car Pk,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
251901,Holmbush Car Pk,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
251901,Holmbush Car Pk,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
251901,Holmbush Car Pk,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251901,Holmbush Car Pk,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
251901,Holmbush Car Pk,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.03
251901,Holmbush Car Pk,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
251901,Holmbush Car Pk,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
251901,Holmbush Car Pk,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
251901,Holmbush Car Pk,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.9
251901,Holmbush Car Pk,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.98
251901,Holmbush Car Pk,2023-05-31T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.84
251901,Holmbush Car Pk,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
251901,Holmbush Car Pk,2023-05-31T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,24.3
251901,Holmbush Car Pk,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
251901,Holmbush Car Pk,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251901,Holmbush Car Pk,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
251901,Holmbush Car Pk,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
251901,Holmbush Car Pk,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251901,Holmbush Car Pk,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
251901,Holmbush Car Pk,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.65
251901,Holmbush Car Pk,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
251901,Holmbush Car Pk,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
251901,Holmbush Car Pk,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.25
251901,Holmbush Car Pk,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
251901,Holmbush Car Pk,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.01
251901,Holmbush Car Pk,2023-05-31T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
251901,Holmbush Car Pk,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
251901,Holmbush Car Pk,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
251901,Holmbush Car Pk,2023-05-31T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,24.2
251901,Holmbush Car Pk,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
251901,Holmbush Car Pk,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251901,Holmbush Car Pk,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
251901,Holmbush Car Pk,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
251901,Holmbush Car Pk,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251901,Holmbush Car Pk,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
251901,Holmbush Car Pk,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.41
251901,Holmbush Car Pk,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
251901,Holmbush Car Pk,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251901,Holmbush Car Pk,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.61
251901,Holmbush Car Pk,2023-05-31T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
251901,Holmbush Car Pk,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
251901,Holmbush Car Pk,2023-05-31T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,24.1
251901,Holmbush Car Pk,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
251901,Holmbush Car Pk,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251901,Holmbush Car Pk,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
251901,Holmbush Car Pk,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
251901,Holmbush Car Pk,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.65
251901,Holmbush Car Pk,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.94
251901,Holmbush Car Pk,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.08
251901,Holmbush Car Pk,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
251901,Holmbush Car Pk,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
251901,Holmbush Car Pk,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.4
251901,Holmbush Car Pk,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.31
251901,Holmbush Car Pk,2023-05-31T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
251901,Holmbush Car Pk,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
251901,Holmbush Car Pk,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
251901,Holmbush Car Pk,2023-05-31T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,24.0
251901,Holmbush Car Pk,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
251901,Holmbush Car Pk,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251901,Holmbush Car Pk,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
251901,Holmbush Car Pk,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
251901,Holmbush Car Pk,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.22
251901,Holmbush Car Pk,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.33
251901,Holmbush Car Pk,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.79
251901,Holmbush Car Pk,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
251901,Holmbush Car Pk,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.94
251901,Holmbush Car Pk,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.17
251901,Holmbush Car Pk,2023-05-31T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
251901,Holmbush Car Pk,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
251901,Holmbush Car Pk,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
251901,Holmbush Car Pk,2023-05-31T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,23.9
251901,Holmbush Car Pk,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
251901,Holmbush Car Pk,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251901,Holmbush Car Pk,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
251901,Holmbush Car Pk,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
251901,Holmbush Car Pk,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
251901,Holmbush Car Pk,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
251901,Holmbush Car Pk,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.69
251901,Holmbush Car Pk,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251901,Holmbush Car Pk,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
251901,Holmbush Car Pk,2023-05-31T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
251901,Holmbush Car Pk,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
251901,Holmbush Car Pk,2023-05-31T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,23.9
251901,Holmbush Car Pk,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
251901,Holmbush Car Pk,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251901,Holmbush Car Pk,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
251901,Holmbush Car Pk,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
251901,Holmbush Car Pk,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
251901,Holmbush Car Pk,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.86
251901,Holmbush Car Pk,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.35
251901,Holmbush Car Pk,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
251901,Holmbush Car Pk,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.22
251901,Holmbush Car Pk,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251901,Holmbush Car Pk,2023-05-31T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
251901,Holmbush Car Pk,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
251901,Holmbush Car Pk,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
251901,Holmbush Car Pk,2023-05-31T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,23.8
251901,Holmbush Car Pk,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
251901,Holmbush Car Pk,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
251901,Holmbush Car Pk,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
251901,Holmbush Car Pk,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.16
251901,Holmbush Car Pk,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.62
251901,Holmbush Car Pk,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.37
251901,Holmbush Car Pk,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.73
251901,Holmbush Car Pk,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.06
251901,Holmbush Car Pk,2023-05-31T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
251901,Holmbush Car Pk,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
251901,Holmbush Car Pk,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
251901,Holmbush Car Pk,2023-05-31T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,23.8
251901,Holmbush Car Pk,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
251901,Holmbush Car Pk,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
251901,Holmbush Car Pk,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
251901,Holmbush Car Pk,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
251901,Holmbush Car Pk,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.12
251901,Holmbush Car Pk,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
251901,Holmbush Car Pk,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.68
251901,Holmbush Car Pk,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-05-31T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
251901,Holmbush Car Pk,2023-05-31T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,23.6
251901,Holmbush Car Pk,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
251901,Holmbush Car Pk,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
251901,Holmbush Car Pk,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
251901,Holmbush Car Pk,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.61
251901,Holmbush Car Pk,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.58
251901,Holmbush Car Pk,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.43
251901,Holmbush Car Pk,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
251901,Holmbush Car Pk,2023-05-31T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
251901,Holmbush Car Pk,2023-05-31T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,23.6
251901,Holmbush Car Pk,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
251901,Holmbush Car Pk,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251901,Holmbush Car Pk,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
251901,Holmbush Car Pk,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
251901,Holmbush Car Pk,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.33
251901,Holmbush Car Pk,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
251901,Holmbush Car Pk,2023-05-31T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
251901,Holmbush Car Pk,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
251901,Holmbush Car Pk,2023-05-31T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,23.6
251901,Holmbush Car Pk,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
251901,Holmbush Car Pk,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251901,Holmbush Car Pk,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
251901,Holmbush Car Pk,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
251901,Holmbush Car Pk,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.48
251901,Holmbush Car Pk,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.9
251901,Holmbush Car Pk,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-05-31T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
251901,Holmbush Car Pk,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
251901,Holmbush Car Pk,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
251901,Holmbush Car Pk,2023-05-31T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,23.6
251901,Holmbush Car Pk,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
251901,Holmbush Car Pk,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251901,Holmbush Car Pk,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
251901,Holmbush Car Pk,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
251901,Holmbush Car Pk,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.81
251901,Holmbush Car Pk,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.68
251901,Holmbush Car Pk,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.54
251901,Holmbush Car Pk,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
251901,Holmbush Car Pk,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251901,Holmbush Car Pk,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-05-31T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
251901,Holmbush Car Pk,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
251901,Holmbush Car Pk,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
251901,Holmbush Car Pk,2023-05-31T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,23.6
251901,Holmbush Car Pk,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
251901,Holmbush Car Pk,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
251901,Holmbush Car Pk,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
251901,Holmbush Car Pk,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.55
251901,Holmbush Car Pk,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.11
251901,Holmbush Car Pk,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.53
251901,Holmbush Car Pk,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
251901,Holmbush Car Pk,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251901,Holmbush Car Pk,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-05-31T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
251901,Holmbush Car Pk,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
251901,Holmbush Car Pk,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
251901,Holmbush Car Pk,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
251901,Holmbush Car Pk,2023-05-31T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,23.6
251901,Holmbush Car Pk,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
251901,Holmbush Car Pk,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
251901,Holmbush Car Pk,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
