Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
251901,Holmbush Car Pk,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.54
251901,Holmbush Car Pk,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.16
251901,Holmbush Car Pk,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.75
251901,Holmbush Car Pk,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
251901,Holmbush Car Pk,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
251901,Holmbush Car Pk,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-05-31T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
251901,Holmbush Car Pk,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
251901,Holmbush Car Pk,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
251901,Holmbush Car Pk,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
251901,Holmbush Car Pk,2023-05-31T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,23.6
251901,Holmbush Car Pk,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
251901,Holmbush Car Pk,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
251901,Holmbush Car Pk,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
251901,Holmbush Car Pk,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.14
251901,Holmbush Car Pk,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.8
251901,Holmbush Car Pk,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.74
251901,Holmbush Car Pk,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
251901,Holmbush Car Pk,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-05-31T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
251901,Holmbush Car Pk,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
251901,Holmbush Car Pk,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
251901,Holmbush Car Pk,2023-05-31T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,23.6
251901,Holmbush Car Pk,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
251901,Holmbush Car Pk,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
251901,Holmbush Car Pk,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
251901,Holmbush Car Pk,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.71
251901,Holmbush Car Pk,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.67
251901,Holmbush Car Pk,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.87
251901,Holmbush Car Pk,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-05-31T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
251901,Holmbush Car Pk,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
251901,Holmbush Car Pk,2023-05-31T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,23.6
251901,Holmbush Car Pk,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
251901,Holmbush Car Pk,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251901,Holmbush Car Pk,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
251901,Holmbush Car Pk,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
251901,Holmbush Car Pk,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.75
251901,Holmbush Car Pk,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.6
251901,Holmbush Car Pk,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.12
251901,Holmbush Car Pk,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
251901,Holmbush Car Pk,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-05-31T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
251901,Holmbush Car Pk,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
251901,Holmbush Car Pk,2023-05-31T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,23.6
251901,Holmbush Car Pk,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
251901,Holmbush Car Pk,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251901,Holmbush Car Pk,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
251901,Holmbush Car Pk,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
251901,Holmbush Car Pk,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251901,Holmbush Car Pk,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.62
251901,Holmbush Car Pk,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
251901,Holmbush Car Pk,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-05-31T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
251901,Holmbush Car Pk,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
251901,Holmbush Car Pk,2023-05-31T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,23.6
251901,Holmbush Car Pk,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
251901,Holmbush Car Pk,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251901,Holmbush Car Pk,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
251901,Holmbush Car Pk,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
251901,Holmbush Car Pk,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.93
251901,Holmbush Car Pk,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.25
251901,Holmbush Car Pk,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.36
251901,Holmbush Car Pk,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251901,Holmbush Car Pk,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-05-31T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
251901,Holmbush Car Pk,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
251901,Holmbush Car Pk,2023-05-31T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,23.6
251901,Holmbush Car Pk,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
251901,Holmbush Car Pk,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251901,Holmbush Car Pk,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
251901,Holmbush Car Pk,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
251901,Holmbush Car Pk,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251901,Holmbush Car Pk,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.62
251901,Holmbush Car Pk,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.97
251901,Holmbush Car Pk,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-05-31T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
251901,Holmbush Car Pk,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
251901,Holmbush Car Pk,2023-05-31T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,23.6
251901,Holmbush Car Pk,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
251901,Holmbush Car Pk,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251901,Holmbush Car Pk,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
251901,Holmbush Car Pk,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
251901,Holmbush Car Pk,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.26
251901,Holmbush Car Pk,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.94
251901,Holmbush Car Pk,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
251901,Holmbush Car Pk,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-05-31T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
251901,Holmbush Car Pk,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
251901,Holmbush Car Pk,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
251901,Holmbush Car Pk,2023-05-31T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,23.6
251901,Holmbush Car Pk,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
251901,Holmbush Car Pk,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
251901,Holmbush Car Pk,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
251901,Holmbush Car Pk,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
251901,Holmbush Car Pk,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.69
251901,Holmbush Car Pk,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
251901,Holmbush Car Pk,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.42
251901,Holmbush Car Pk,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
251901,Holmbush Car Pk,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-05-31T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
251901,Holmbush Car Pk,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
251901,Holmbush Car Pk,2023-05-31T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,23.6
251901,Holmbush Car Pk,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
251901,Holmbush Car Pk,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251901,Holmbush Car Pk,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
251901,Holmbush Car Pk,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
251901,Holmbush Car Pk,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.22
251901,Holmbush Car Pk,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,1.51
251901,Holmbush Car Pk,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.34
251901,Holmbush Car Pk,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
251901,Holmbush Car Pk,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
251901,Holmbush Car Pk,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251901,Holmbush Car Pk,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
251901,Holmbush Car Pk,2023-05-31T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
251901,Holmbush Car Pk,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
251901,Holmbush Car Pk,2023-05-31T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,23.6
251901,Holmbush Car Pk,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
251901,Holmbush Car Pk,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251901,Holmbush Car Pk,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
251901,Holmbush Car Pk,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
251901,Holmbush Car Pk,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.66
251901,Holmbush Car Pk,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,1.75
251901,Holmbush Car Pk,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.48
251901,Holmbush Car Pk,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-05-31T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251901,Holmbush Car Pk,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
251901,Holmbush Car Pk,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
251901,Holmbush Car Pk,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
251901,Holmbush Car Pk,2023-05-31T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,23.6
251901,Holmbush Car Pk,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
251901,Holmbush Car Pk,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251901,Holmbush Car Pk,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
251901,Holmbush Car Pk,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
251901,Holmbush Car Pk,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251901,Holmbush Car Pk,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.68
251901,Holmbush Car Pk,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.34
251901,Holmbush Car Pk,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.18
251901,Holmbush Car Pk,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251901,Holmbush Car Pk,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-05-31T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251901,Holmbush Car Pk,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
251901,Holmbush Car Pk,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
251901,Holmbush Car Pk,2023-05-31T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,23.6
251901,Holmbush Car Pk,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
251901,Holmbush Car Pk,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
251901,Holmbush Car Pk,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
251901,Holmbush Car Pk,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.46
251901,Holmbush Car Pk,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.15
251901,Holmbush Car Pk,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-05-31T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251901,Holmbush Car Pk,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
251901,Holmbush Car Pk,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
251901,Holmbush Car Pk,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
251901,Holmbush Car Pk,2023-05-31T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,23.6
251901,Holmbush Car Pk,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
251901,Holmbush Car Pk,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251901,Holmbush Car Pk,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
251901,Holmbush Car Pk,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
251901,Holmbush Car Pk,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.17
251901,Holmbush Car Pk,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,1.6
251901,Holmbush Car Pk,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.04
251901,Holmbush Car Pk,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-05-31T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251901,Holmbush Car Pk,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
251901,Holmbush Car Pk,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
251901,Holmbush Car Pk,2023-05-31T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
251901,Holmbush Car Pk,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,23.7
251901,Holmbush Car Pk,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
251901,Holmbush Car Pk,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251901,Holmbush Car Pk,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
251901,Holmbush Car Pk,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
251901,Holmbush Car Pk,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.79
251901,Holmbush Car Pk,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,1.79
251901,Holmbush Car Pk,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.5
251901,Holmbush Car Pk,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
251901,Holmbush Car Pk,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
251901,Holmbush Car Pk,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
251901,Holmbush Car Pk,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-05-31T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
