Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.21
251901,Holmbush Car Pk,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.44
251901,Holmbush Car Pk,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-05-31T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
251901,Holmbush Car Pk,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-05-31T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,24.3
251901,Holmbush Car Pk,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
251901,Holmbush Car Pk,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251901,Holmbush Car Pk,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
251901,Holmbush Car Pk,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
251901,Holmbush Car Pk,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.8
251901,Holmbush Car Pk,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.24
251901,Holmbush Car Pk,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-05-31T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-05-31T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,24.3
251901,Holmbush Car Pk,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
251901,Holmbush Car Pk,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
251901,Holmbush Car Pk,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
251901,Holmbush Car Pk,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251901,Holmbush Car Pk,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.79
251901,Holmbush Car Pk,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.29
251901,Holmbush Car Pk,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.35
251901,Holmbush Car Pk,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-05-31T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
251901,Holmbush Car Pk,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
251901,Holmbush Car Pk,2023-05-31T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,24.4
251901,Holmbush Car Pk,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
251901,Holmbush Car Pk,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
251901,Holmbush Car Pk,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
251901,Holmbush Car Pk,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251901,Holmbush Car Pk,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.02
251901,Holmbush Car Pk,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.84
251901,Holmbush Car Pk,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.61
251901,Holmbush Car Pk,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-05-31T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-05-31T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,24.4
251901,Holmbush Car Pk,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
251901,Holmbush Car Pk,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
251901,Holmbush Car Pk,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
251901,Holmbush Car Pk,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.38
251901,Holmbush Car Pk,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.85
251901,Holmbush Car Pk,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-05-31T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
251901,Holmbush Car Pk,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
251901,Holmbush Car Pk,2023-05-31T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,24.5
251901,Holmbush Car Pk,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
251901,Holmbush Car Pk,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
251901,Holmbush Car Pk,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
251901,Holmbush Car Pk,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
251901,Holmbush Car Pk,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.84
251901,Holmbush Car Pk,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.1
251901,Holmbush Car Pk,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-05-31T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
251901,Holmbush Car Pk,2023-05-31T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,24.5
251901,Holmbush Car Pk,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
251901,Holmbush Car Pk,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251901,Holmbush Car Pk,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
251901,Holmbush Car Pk,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
251901,Holmbush Car Pk,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.61
251901,Holmbush Car Pk,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.57
251901,Holmbush Car Pk,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.95
251901,Holmbush Car Pk,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-05-31T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
251901,Holmbush Car Pk,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
251901,Holmbush Car Pk,2023-05-31T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,24.6
251901,Holmbush Car Pk,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
251901,Holmbush Car Pk,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251901,Holmbush Car Pk,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
251901,Holmbush Car Pk,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
251901,Holmbush Car Pk,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.68
251901,Holmbush Car Pk,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.7
251901,Holmbush Car Pk,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.01
251901,Holmbush Car Pk,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251901,Holmbush Car Pk,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-05-31T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
251901,Holmbush Car Pk,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-05-31T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,24.7
251901,Holmbush Car Pk,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
251901,Holmbush Car Pk,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251901,Holmbush Car Pk,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
251901,Holmbush Car Pk,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
251901,Holmbush Car Pk,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251901,Holmbush Car Pk,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.94
251901,Holmbush Car Pk,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.77
251901,Holmbush Car Pk,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.1
251901,Holmbush Car Pk,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-05-31T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-05-31T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,24.8
251901,Holmbush Car Pk,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
251901,Holmbush Car Pk,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
251901,Holmbush Car Pk,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
251901,Holmbush Car Pk,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251901,Holmbush Car Pk,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.95
251901,Holmbush Car Pk,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-05-31T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-05-31T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,24.8
251901,Holmbush Car Pk,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
251901,Holmbush Car Pk,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
251901,Holmbush Car Pk,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
251901,Holmbush Car Pk,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251901,Holmbush Car Pk,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.77
251901,Holmbush Car Pk,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-05-31T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-05-31T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,24.8
251901,Holmbush Car Pk,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
251901,Holmbush Car Pk,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251901,Holmbush Car Pk,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
251901,Holmbush Car Pk,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
251901,Holmbush Car Pk,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251901,Holmbush Car Pk,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.94
251901,Holmbush Car Pk,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-05-31T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-05-31T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,24.9
251901,Holmbush Car Pk,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
251901,Holmbush Car Pk,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251901,Holmbush Car Pk,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
251901,Holmbush Car Pk,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
251901,Holmbush Car Pk,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251901,Holmbush Car Pk,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.78
251901,Holmbush Car Pk,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.64
251901,Holmbush Car Pk,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.75
251901,Holmbush Car Pk,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-05-31T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
251901,Holmbush Car Pk,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-05-31T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,25.0
251901,Holmbush Car Pk,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
251901,Holmbush Car Pk,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
251901,Holmbush Car Pk,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
251901,Holmbush Car Pk,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251901,Holmbush Car Pk,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.72
251901,Holmbush Car Pk,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.82
251901,Holmbush Car Pk,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-05-31T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
251901,Holmbush Car Pk,2023-05-31T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,25.0
251901,Holmbush Car Pk,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
251901,Holmbush Car Pk,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
251901,Holmbush Car Pk,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
251901,Holmbush Car Pk,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251901,Holmbush Car Pk,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.82
251901,Holmbush Car Pk,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.54
251901,Holmbush Car Pk,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-05-31T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
