Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-01T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
251901,Holmbush Car Pk,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
251901,Holmbush Car Pk,2023-06-01T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,26.1
251901,Holmbush Car Pk,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
251901,Holmbush Car Pk,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
251901,Holmbush Car Pk,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251901,Holmbush Car Pk,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
251901,Holmbush Car Pk,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.05
251901,Holmbush Car Pk,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,1.99
251901,Holmbush Car Pk,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.9
251901,Holmbush Car Pk,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-01T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
251901,Holmbush Car Pk,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
251901,Holmbush Car Pk,2023-06-01T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,26.3
251901,Holmbush Car Pk,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251901,Holmbush Car Pk,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
251901,Holmbush Car Pk,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
251901,Holmbush Car Pk,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251901,Holmbush Car Pk,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
251901,Holmbush Car Pk,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.07
251901,Holmbush Car Pk,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,1.9
251901,Holmbush Car Pk,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.36
251901,Holmbush Car Pk,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-01T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
251901,Holmbush Car Pk,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
251901,Holmbush Car Pk,2023-06-01T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,26.4
251901,Holmbush Car Pk,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
251901,Holmbush Car Pk,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
251901,Holmbush Car Pk,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251901,Holmbush Car Pk,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
251901,Holmbush Car Pk,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.99
251901,Holmbush Car Pk,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.01
251901,Holmbush Car Pk,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-01T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
251901,Holmbush Car Pk,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
251901,Holmbush Car Pk,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
251901,Holmbush Car Pk,2023-06-01T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,26.5
251901,Holmbush Car Pk,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
251901,Holmbush Car Pk,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
251901,Holmbush Car Pk,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251901,Holmbush Car Pk,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
251901,Holmbush Car Pk,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.82
251901,Holmbush Car Pk,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.79
251901,Holmbush Car Pk,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.83
251901,Holmbush Car Pk,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
251901,Holmbush Car Pk,2023-06-01T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
251901,Holmbush Car Pk,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
251901,Holmbush Car Pk,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
251901,Holmbush Car Pk,2023-06-01T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,26.7
251901,Holmbush Car Pk,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
251901,Holmbush Car Pk,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
251901,Holmbush Car Pk,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251901,Holmbush Car Pk,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
251901,Holmbush Car Pk,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.89
251901,Holmbush Car Pk,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.31
251901,Holmbush Car Pk,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.88
251901,Holmbush Car Pk,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
251901,Holmbush Car Pk,2023-06-01T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
251901,Holmbush Car Pk,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
251901,Holmbush Car Pk,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
251901,Holmbush Car Pk,2023-06-01T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,26.8
251901,Holmbush Car Pk,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
251901,Holmbush Car Pk,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
251901,Holmbush Car Pk,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251901,Holmbush Car Pk,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
251901,Holmbush Car Pk,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.69
251901,Holmbush Car Pk,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.19
251901,Holmbush Car Pk,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.6
251901,Holmbush Car Pk,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
251901,Holmbush Car Pk,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-01T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
251901,Holmbush Car Pk,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
251901,Holmbush Car Pk,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
251901,Holmbush Car Pk,2023-06-01T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,26.9
251901,Holmbush Car Pk,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
251901,Holmbush Car Pk,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
251901,Holmbush Car Pk,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251901,Holmbush Car Pk,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
251901,Holmbush Car Pk,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.5
251901,Holmbush Car Pk,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.2
251901,Holmbush Car Pk,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
251901,Holmbush Car Pk,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
251901,Holmbush Car Pk,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
251901,Holmbush Car Pk,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-01T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
251901,Holmbush Car Pk,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
251901,Holmbush Car Pk,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
251901,Holmbush Car Pk,2023-06-01T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
251901,Holmbush Car Pk,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,27.0
251901,Holmbush Car Pk,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
251901,Holmbush Car Pk,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
251901,Holmbush Car Pk,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251901,Holmbush Car Pk,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
251901,Holmbush Car Pk,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.99
251901,Holmbush Car Pk,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.57
251901,Holmbush Car Pk,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.78
251901,Holmbush Car Pk,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
251901,Holmbush Car Pk,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
251901,Holmbush Car Pk,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-01T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
251901,Holmbush Car Pk,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
251901,Holmbush Car Pk,2023-06-01T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
251901,Holmbush Car Pk,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
251901,Holmbush Car Pk,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,27.2
251901,Holmbush Car Pk,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
251901,Holmbush Car Pk,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
251901,Holmbush Car Pk,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251901,Holmbush Car Pk,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
251901,Holmbush Car Pk,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.02
251901,Holmbush Car Pk,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.72
251901,Holmbush Car Pk,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
251901,Holmbush Car Pk,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
251901,Holmbush Car Pk,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-01T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
251901,Holmbush Car Pk,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
251901,Holmbush Car Pk,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
251901,Holmbush Car Pk,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
251901,Holmbush Car Pk,2023-06-01T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
251901,Holmbush Car Pk,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
251901,Holmbush Car Pk,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,27.3
251901,Holmbush Car Pk,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
251901,Holmbush Car Pk,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
251901,Holmbush Car Pk,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251901,Holmbush Car Pk,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
251901,Holmbush Car Pk,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.17
251901,Holmbush Car Pk,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,1.45
251901,Holmbush Car Pk,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.17
251901,Holmbush Car Pk,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
251901,Holmbush Car Pk,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
251901,Holmbush Car Pk,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-01T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
251901,Holmbush Car Pk,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
251901,Holmbush Car Pk,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
251901,Holmbush Car Pk,2023-06-01T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
251901,Holmbush Car Pk,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,27.4
251901,Holmbush Car Pk,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
251901,Holmbush Car Pk,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
251901,Holmbush Car Pk,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251901,Holmbush Car Pk,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
251901,Holmbush Car Pk,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
251901,Holmbush Car Pk,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.15
251901,Holmbush Car Pk,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.32
251901,Holmbush Car Pk,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
251901,Holmbush Car Pk,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
251901,Holmbush Car Pk,2023-06-01T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
251901,Holmbush Car Pk,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
251901,Holmbush Car Pk,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
251901,Holmbush Car Pk,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
251901,Holmbush Car Pk,2023-06-01T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
251901,Holmbush Car Pk,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,27.5
251901,Holmbush Car Pk,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
251901,Holmbush Car Pk,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
251901,Holmbush Car Pk,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251901,Holmbush Car Pk,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
251901,Holmbush Car Pk,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
251901,Holmbush Car Pk,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,3.69
251901,Holmbush Car Pk,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,1.88
251901,Holmbush Car Pk,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.63
251901,Holmbush Car Pk,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
251901,Holmbush Car Pk,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-06-01T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
251901,Holmbush Car Pk,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
251901,Holmbush Car Pk,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
251901,Holmbush Car Pk,2023-06-01T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
251901,Holmbush Car Pk,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
251901,Holmbush Car Pk,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,27.5
251901,Holmbush Car Pk,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
251901,Holmbush Car Pk,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
251901,Holmbush Car Pk,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251901,Holmbush Car Pk,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
251901,Holmbush Car Pk,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
251901,Holmbush Car Pk,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,3.25
251901,Holmbush Car Pk,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.67
251901,Holmbush Car Pk,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
251901,Holmbush Car Pk,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
251901,Holmbush Car Pk,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-01T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
251901,Holmbush Car Pk,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
251901,Holmbush Car Pk,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
251901,Holmbush Car Pk,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
251901,Holmbush Car Pk,2023-06-01T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
251901,Holmbush Car Pk,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
251901,Holmbush Car Pk,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,27.6
251901,Holmbush Car Pk,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
251901,Holmbush Car Pk,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
251901,Holmbush Car Pk,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251901,Holmbush Car Pk,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
251901,Holmbush Car Pk,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
251901,Holmbush Car Pk,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.28
251901,Holmbush Car Pk,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,2.03
251901,Holmbush Car Pk,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.62
251901,Holmbush Car Pk,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
251901,Holmbush Car Pk,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
251901,Holmbush Car Pk,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-01T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
251901,Holmbush Car Pk,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
251901,Holmbush Car Pk,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
251901,Holmbush Car Pk,2023-06-01T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
251901,Holmbush Car Pk,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
