Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
251901,Holmbush Car Pk,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,27.7
251901,Holmbush Car Pk,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
251901,Holmbush Car Pk,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
251901,Holmbush Car Pk,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251901,Holmbush Car Pk,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
251901,Holmbush Car Pk,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
251901,Holmbush Car Pk,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,4.71
251901,Holmbush Car Pk,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,1.49
251901,Holmbush Car Pk,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.81
251901,Holmbush Car Pk,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
251901,Holmbush Car Pk,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
251901,Holmbush Car Pk,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
251901,Holmbush Car Pk,2023-06-01T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
251901,Holmbush Car Pk,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
251901,Holmbush Car Pk,2023-06-01T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
251901,Holmbush Car Pk,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
251901,Holmbush Car Pk,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,27.8
251901,Holmbush Car Pk,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
251901,Holmbush Car Pk,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
251901,Holmbush Car Pk,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251901,Holmbush Car Pk,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
251901,Holmbush Car Pk,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
251901,Holmbush Car Pk,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.26
251901,Holmbush Car Pk,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.18
251901,Holmbush Car Pk,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
251901,Holmbush Car Pk,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
251901,Holmbush Car Pk,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
251901,Holmbush Car Pk,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
251901,Holmbush Car Pk,2023-06-01T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
251901,Holmbush Car Pk,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
251901,Holmbush Car Pk,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
251901,Holmbush Car Pk,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
251901,Holmbush Car Pk,2023-06-01T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
251901,Holmbush Car Pk,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
251901,Holmbush Car Pk,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,27.9
251901,Holmbush Car Pk,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
251901,Holmbush Car Pk,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
251901,Holmbush Car Pk,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251901,Holmbush Car Pk,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
251901,Holmbush Car Pk,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
251901,Holmbush Car Pk,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.53
251901,Holmbush Car Pk,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,2.48
251901,Holmbush Car Pk,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
251901,Holmbush Car Pk,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
251901,Holmbush Car Pk,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
251901,Holmbush Car Pk,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
251901,Holmbush Car Pk,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
251901,Holmbush Car Pk,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-01T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
251901,Holmbush Car Pk,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
251901,Holmbush Car Pk,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
251901,Holmbush Car Pk,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
251901,Holmbush Car Pk,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
251901,Holmbush Car Pk,2023-06-01T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
251901,Holmbush Car Pk,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
251901,Holmbush Car Pk,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,27.9
251901,Holmbush Car Pk,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
251901,Holmbush Car Pk,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
251901,Holmbush Car Pk,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251901,Holmbush Car Pk,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
251901,Holmbush Car Pk,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
251901,Holmbush Car Pk,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.83
251901,Holmbush Car Pk,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
251901,Holmbush Car Pk,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.72
251901,Holmbush Car Pk,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
251901,Holmbush Car Pk,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
251901,Holmbush Car Pk,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
251901,Holmbush Car Pk,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
251901,Holmbush Car Pk,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-01T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
251901,Holmbush Car Pk,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
251901,Holmbush Car Pk,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
251901,Holmbush Car Pk,2023-06-01T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,28.0
251901,Holmbush Car Pk,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
251901,Holmbush Car Pk,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
251901,Holmbush Car Pk,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251901,Holmbush Car Pk,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
251901,Holmbush Car Pk,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
251901,Holmbush Car Pk,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,4.64
251901,Holmbush Car Pk,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,1.76
251901,Holmbush Car Pk,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.42
251901,Holmbush Car Pk,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
251901,Holmbush Car Pk,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-01T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
251901,Holmbush Car Pk,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
251901,Holmbush Car Pk,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
251901,Holmbush Car Pk,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
251901,Holmbush Car Pk,2023-06-01T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,28.0
251901,Holmbush Car Pk,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
251901,Holmbush Car Pk,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
251901,Holmbush Car Pk,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251901,Holmbush Car Pk,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
251901,Holmbush Car Pk,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,4.51
251901,Holmbush Car Pk,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,3.17
251901,Holmbush Car Pk,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,3.99
251901,Holmbush Car Pk,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
251901,Holmbush Car Pk,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-01T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
251901,Holmbush Car Pk,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
251901,Holmbush Car Pk,2023-06-01T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,28.1
251901,Holmbush Car Pk,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
251901,Holmbush Car Pk,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
251901,Holmbush Car Pk,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251901,Holmbush Car Pk,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
251901,Holmbush Car Pk,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,4.61
251901,Holmbush Car Pk,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,2.67
251901,Holmbush Car Pk,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.23
251901,Holmbush Car Pk,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
251901,Holmbush Car Pk,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
251901,Holmbush Car Pk,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-01T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
251901,Holmbush Car Pk,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
251901,Holmbush Car Pk,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
251901,Holmbush Car Pk,2023-06-01T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
251901,Holmbush Car Pk,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,28.1
251901,Holmbush Car Pk,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
251901,Holmbush Car Pk,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
251901,Holmbush Car Pk,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251901,Holmbush Car Pk,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
251901,Holmbush Car Pk,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.17
251901,Holmbush Car Pk,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,2.45
251901,Holmbush Car Pk,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.84
251901,Holmbush Car Pk,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
251901,Holmbush Car Pk,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
251901,Holmbush Car Pk,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
251901,Holmbush Car Pk,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
251901,Holmbush Car Pk,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-01T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
251901,Holmbush Car Pk,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
251901,Holmbush Car Pk,2023-06-01T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,28.1
251901,Holmbush Car Pk,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
251901,Holmbush Car Pk,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
251901,Holmbush Car Pk,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251901,Holmbush Car Pk,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
251901,Holmbush Car Pk,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.54
251901,Holmbush Car Pk,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,2.58
251901,Holmbush Car Pk,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.74
251901,Holmbush Car Pk,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
251901,Holmbush Car Pk,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-01T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
251901,Holmbush Car Pk,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
251901,Holmbush Car Pk,2023-06-01T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,28.1
251901,Holmbush Car Pk,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
251901,Holmbush Car Pk,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
251901,Holmbush Car Pk,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
251901,Holmbush Car Pk,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251901,Holmbush Car Pk,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.61
251901,Holmbush Car Pk,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.59
251901,Holmbush Car Pk,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
251901,Holmbush Car Pk,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-01T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
251901,Holmbush Car Pk,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
251901,Holmbush Car Pk,2023-06-01T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,28.1
251901,Holmbush Car Pk,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
251901,Holmbush Car Pk,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
251901,Holmbush Car Pk,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
251901,Holmbush Car Pk,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.23
251901,Holmbush Car Pk,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,1.72
251901,Holmbush Car Pk,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.12
251901,Holmbush Car Pk,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
251901,Holmbush Car Pk,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
251901,Holmbush Car Pk,2023-06-01T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
251901,Holmbush Car Pk,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
251901,Holmbush Car Pk,2023-06-01T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,28.2
251901,Holmbush Car Pk,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
251901,Holmbush Car Pk,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
251901,Holmbush Car Pk,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
251901,Holmbush Car Pk,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.05
251901,Holmbush Car Pk,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,3.67
251901,Holmbush Car Pk,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
251901,Holmbush Car Pk,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
251901,Holmbush Car Pk,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
251901,Holmbush Car Pk,2023-06-01T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
251901,Holmbush Car Pk,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
251901,Holmbush Car Pk,2023-06-01T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,28.2
251901,Holmbush Car Pk,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
251901,Holmbush Car Pk,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
251901,Holmbush Car Pk,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
251901,Holmbush Car Pk,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.38
251901,Holmbush Car Pk,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,3.98
251901,Holmbush Car Pk,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.82
251901,Holmbush Car Pk,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
251901,Holmbush Car Pk,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
251901,Holmbush Car Pk,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
251901,Holmbush Car Pk,2023-06-01T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
251901,Holmbush Car Pk,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
251901,Holmbush Car Pk,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
251901,Holmbush Car Pk,2023-06-01T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,28.2
251901,Holmbush Car Pk,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
251901,Holmbush Car Pk,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
251901,Holmbush Car Pk,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
251901,Holmbush Car Pk,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.16
251901,Holmbush Car Pk,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,2.18
251901,Holmbush Car Pk,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.1
251901,Holmbush Car Pk,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
251901,Holmbush Car Pk,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
251901,Holmbush Car Pk,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
251901,Holmbush Car Pk,2023-06-01T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
251901,Holmbush Car Pk,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
251901,Holmbush Car Pk,2023-06-01T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,28.2
251901,Holmbush Car Pk,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
251901,Holmbush Car Pk,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
251901,Holmbush Car Pk,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
251901,Holmbush Car Pk,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.07
251901,Holmbush Car Pk,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,1.96
251901,Holmbush Car Pk,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,3.88
251901,Holmbush Car Pk,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
