Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
251901,Holmbush Car Pk,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
251901,Holmbush Car Pk,2023-06-01T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
251901,Holmbush Car Pk,2023-06-01T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,28.1
251901,Holmbush Car Pk,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
251901,Holmbush Car Pk,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
251901,Holmbush Car Pk,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
251901,Holmbush Car Pk,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,3.97
251901,Holmbush Car Pk,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,4.94
251901,Holmbush Car Pk,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
251901,Holmbush Car Pk,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
251901,Holmbush Car Pk,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
251901,Holmbush Car Pk,2023-06-01T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
251901,Holmbush Car Pk,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
251901,Holmbush Car Pk,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
251901,Holmbush Car Pk,2023-06-01T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,28.1
251901,Holmbush Car Pk,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
251901,Holmbush Car Pk,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
251901,Holmbush Car Pk,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
251901,Holmbush Car Pk,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.2
251901,Holmbush Car Pk,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.8
251901,Holmbush Car Pk,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
251901,Holmbush Car Pk,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
251901,Holmbush Car Pk,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
251901,Holmbush Car Pk,2023-06-01T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
251901,Holmbush Car Pk,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
251901,Holmbush Car Pk,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
251901,Holmbush Car Pk,2023-06-01T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,28.1
251901,Holmbush Car Pk,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
251901,Holmbush Car Pk,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
251901,Holmbush Car Pk,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
251901,Holmbush Car Pk,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,4.3
251901,Holmbush Car Pk,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.23
251901,Holmbush Car Pk,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
251901,Holmbush Car Pk,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
251901,Holmbush Car Pk,2023-06-01T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
251901,Holmbush Car Pk,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
251901,Holmbush Car Pk,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
251901,Holmbush Car Pk,2023-06-01T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,28.0
251901,Holmbush Car Pk,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
251901,Holmbush Car Pk,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
251901,Holmbush Car Pk,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
251901,Holmbush Car Pk,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251901,Holmbush Car Pk,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.18
251901,Holmbush Car Pk,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.28
251901,Holmbush Car Pk,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
251901,Holmbush Car Pk,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
251901,Holmbush Car Pk,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
251901,Holmbush Car Pk,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
251901,Holmbush Car Pk,2023-06-01T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
251901,Holmbush Car Pk,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
251901,Holmbush Car Pk,2023-06-01T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,28.0
251901,Holmbush Car Pk,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
251901,Holmbush Car Pk,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
251901,Holmbush Car Pk,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
251901,Holmbush Car Pk,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.31
251901,Holmbush Car Pk,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
251901,Holmbush Car Pk,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.23
251901,Holmbush Car Pk,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
251901,Holmbush Car Pk,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
251901,Holmbush Car Pk,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
251901,Holmbush Car Pk,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
251901,Holmbush Car Pk,2023-06-01T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
251901,Holmbush Car Pk,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
251901,Holmbush Car Pk,2023-06-01T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,28.0
251901,Holmbush Car Pk,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
251901,Holmbush Car Pk,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
251901,Holmbush Car Pk,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
251901,Holmbush Car Pk,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
251901,Holmbush Car Pk,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,1.53
251901,Holmbush Car Pk,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.69
251901,Holmbush Car Pk,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
251901,Holmbush Car Pk,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
251901,Holmbush Car Pk,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
251901,Holmbush Car Pk,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
251901,Holmbush Car Pk,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
251901,Holmbush Car Pk,2023-06-01T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
251901,Holmbush Car Pk,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
251901,Holmbush Car Pk,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
251901,Holmbush Car Pk,2023-06-01T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,27.9
251901,Holmbush Car Pk,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
251901,Holmbush Car Pk,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
251901,Holmbush Car Pk,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
251901,Holmbush Car Pk,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.84
251901,Holmbush Car Pk,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,3.65
251901,Holmbush Car Pk,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.68
251901,Holmbush Car Pk,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
251901,Holmbush Car Pk,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
251901,Holmbush Car Pk,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
251901,Holmbush Car Pk,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
251901,Holmbush Car Pk,2023-06-01T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
251901,Holmbush Car Pk,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
251901,Holmbush Car Pk,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
251901,Holmbush Car Pk,2023-06-01T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
251901,Holmbush Car Pk,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,27.9
251901,Holmbush Car Pk,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
251901,Holmbush Car Pk,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
251901,Holmbush Car Pk,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
251901,Holmbush Car Pk,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.54
251901,Holmbush Car Pk,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.83
251901,Holmbush Car Pk,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
251901,Holmbush Car Pk,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
251901,Holmbush Car Pk,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
251901,Holmbush Car Pk,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
251901,Holmbush Car Pk,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
251901,Holmbush Car Pk,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
251901,Holmbush Car Pk,2023-06-01T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
251901,Holmbush Car Pk,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
251901,Holmbush Car Pk,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
251901,Holmbush Car Pk,2023-06-01T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,27.9
251901,Holmbush Car Pk,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
251901,Holmbush Car Pk,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
251901,Holmbush Car Pk,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
251901,Holmbush Car Pk,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.42
251901,Holmbush Car Pk,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,1.73
251901,Holmbush Car Pk,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.54
251901,Holmbush Car Pk,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
251901,Holmbush Car Pk,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
251901,Holmbush Car Pk,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
251901,Holmbush Car Pk,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-06-01T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
251901,Holmbush Car Pk,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
251901,Holmbush Car Pk,2023-06-01T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
251901,Holmbush Car Pk,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,27.8
251901,Holmbush Car Pk,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
251901,Holmbush Car Pk,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
251901,Holmbush Car Pk,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
251901,Holmbush Car Pk,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.27
251901,Holmbush Car Pk,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.13
251901,Holmbush Car Pk,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.37
251901,Holmbush Car Pk,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
251901,Holmbush Car Pk,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
251901,Holmbush Car Pk,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
251901,Holmbush Car Pk,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-01T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
251901,Holmbush Car Pk,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
251901,Holmbush Car Pk,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-01T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
251901,Holmbush Car Pk,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,27.8
251901,Holmbush Car Pk,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
251901,Holmbush Car Pk,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
251901,Holmbush Car Pk,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
251901,Holmbush Car Pk,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251901,Holmbush Car Pk,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.94
251901,Holmbush Car Pk,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.5
251901,Holmbush Car Pk,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.47
251901,Holmbush Car Pk,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
251901,Holmbush Car Pk,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
251901,Holmbush Car Pk,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
251901,Holmbush Car Pk,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-01T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
251901,Holmbush Car Pk,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
251901,Holmbush Car Pk,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.41
251901,Holmbush Car Pk,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
251901,Holmbush Car Pk,2023-06-01T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
251901,Holmbush Car Pk,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
251901,Holmbush Car Pk,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,27.8
251901,Holmbush Car Pk,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
251901,Holmbush Car Pk,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
251901,Holmbush Car Pk,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
251901,Holmbush Car Pk,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251901,Holmbush Car Pk,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.59
251901,Holmbush Car Pk,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.3
251901,Holmbush Car Pk,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,2.38
251901,Holmbush Car Pk,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
251901,Holmbush Car Pk,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
251901,Holmbush Car Pk,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-01T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
251901,Holmbush Car Pk,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
251901,Holmbush Car Pk,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
251901,Holmbush Car Pk,2023-06-01T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,27.7
251901,Holmbush Car Pk,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
251901,Holmbush Car Pk,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
251901,Holmbush Car Pk,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
251901,Holmbush Car Pk,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251901,Holmbush Car Pk,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.15
251901,Holmbush Car Pk,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.75
251901,Holmbush Car Pk,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.78
251901,Holmbush Car Pk,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
251901,Holmbush Car Pk,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-01T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
251901,Holmbush Car Pk,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
251901,Holmbush Car Pk,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
251901,Holmbush Car Pk,2023-06-01T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,27.6
251901,Holmbush Car Pk,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
251901,Holmbush Car Pk,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
251901,Holmbush Car Pk,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
251901,Holmbush Car Pk,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251901,Holmbush Car Pk,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.24
251901,Holmbush Car Pk,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.47
251901,Holmbush Car Pk,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.28
251901,Holmbush Car Pk,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
251901,Holmbush Car Pk,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-01T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
251901,Holmbush Car Pk,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
251901,Holmbush Car Pk,2023-06-01T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,27.6
251901,Holmbush Car Pk,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
