Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
251901,Holmbush Car Pk,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
251901,Holmbush Car Pk,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.33
251901,Holmbush Car Pk,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.31
251901,Holmbush Car Pk,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,2.63
251901,Holmbush Car Pk,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.45
251901,Holmbush Car Pk,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-01T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
251901,Holmbush Car Pk,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
251901,Holmbush Car Pk,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
251901,Holmbush Car Pk,2023-06-01T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,27.6
251901,Holmbush Car Pk,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
251901,Holmbush Car Pk,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
251901,Holmbush Car Pk,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
251901,Holmbush Car Pk,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
251901,Holmbush Car Pk,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.19
251901,Holmbush Car Pk,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
251901,Holmbush Car Pk,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
251901,Holmbush Car Pk,2023-06-01T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
251901,Holmbush Car Pk,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
251901,Holmbush Car Pk,2023-06-01T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,27.5
251901,Holmbush Car Pk,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
251901,Holmbush Car Pk,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
251901,Holmbush Car Pk,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
251901,Holmbush Car Pk,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.01
251901,Holmbush Car Pk,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
251901,Holmbush Car Pk,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
251901,Holmbush Car Pk,2023-06-01T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
251901,Holmbush Car Pk,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
251901,Holmbush Car Pk,2023-06-01T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,27.5
251901,Holmbush Car Pk,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
251901,Holmbush Car Pk,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
251901,Holmbush Car Pk,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
251901,Holmbush Car Pk,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.29
251901,Holmbush Car Pk,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
251901,Holmbush Car Pk,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
251901,Holmbush Car Pk,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.22
251901,Holmbush Car Pk,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-06-01T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
251901,Holmbush Car Pk,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
251901,Holmbush Car Pk,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
251901,Holmbush Car Pk,2023-06-01T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,27.4
251901,Holmbush Car Pk,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
251901,Holmbush Car Pk,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
251901,Holmbush Car Pk,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
251901,Holmbush Car Pk,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.93
251901,Holmbush Car Pk,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.31
251901,Holmbush Car Pk,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.77
251901,Holmbush Car Pk,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
251901,Holmbush Car Pk,2023-06-01T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
251901,Holmbush Car Pk,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
251901,Holmbush Car Pk,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
251901,Holmbush Car Pk,2023-06-01T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,27.3
251901,Holmbush Car Pk,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
251901,Holmbush Car Pk,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
251901,Holmbush Car Pk,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
251901,Holmbush Car Pk,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.28
251901,Holmbush Car Pk,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.12
251901,Holmbush Car Pk,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.83
251901,Holmbush Car Pk,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
251901,Holmbush Car Pk,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
251901,Holmbush Car Pk,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.01
251901,Holmbush Car Pk,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-01T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
251901,Holmbush Car Pk,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
251901,Holmbush Car Pk,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
251901,Holmbush Car Pk,2023-06-01T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
251901,Holmbush Car Pk,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,27.1
251901,Holmbush Car Pk,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
251901,Holmbush Car Pk,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251901,Holmbush Car Pk,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
251901,Holmbush Car Pk,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
251901,Holmbush Car Pk,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251901,Holmbush Car Pk,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.95
251901,Holmbush Car Pk,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.43
251901,Holmbush Car Pk,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.23
251901,Holmbush Car Pk,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
251901,Holmbush Car Pk,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.62
251901,Holmbush Car Pk,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251901,Holmbush Car Pk,2023-06-01T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
251901,Holmbush Car Pk,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
251901,Holmbush Car Pk,2023-06-01T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,27.0
251901,Holmbush Car Pk,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
251901,Holmbush Car Pk,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
251901,Holmbush Car Pk,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
251901,Holmbush Car Pk,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
251901,Holmbush Car Pk,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.27
251901,Holmbush Car Pk,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.63
251901,Holmbush Car Pk,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
251901,Holmbush Car Pk,2023-06-01T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
251901,Holmbush Car Pk,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
251901,Holmbush Car Pk,2023-06-01T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,26.9
251901,Holmbush Car Pk,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
251901,Holmbush Car Pk,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
251901,Holmbush Car Pk,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
251901,Holmbush Car Pk,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
251901,Holmbush Car Pk,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.89
251901,Holmbush Car Pk,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.69
251901,Holmbush Car Pk,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.98
251901,Holmbush Car Pk,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
251901,Holmbush Car Pk,2023-06-01T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
251901,Holmbush Car Pk,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
251901,Holmbush Car Pk,2023-06-01T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
251901,Holmbush Car Pk,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,26.7
251901,Holmbush Car Pk,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
251901,Holmbush Car Pk,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
251901,Holmbush Car Pk,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
251901,Holmbush Car Pk,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.83
251901,Holmbush Car Pk,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.18
251901,Holmbush Car Pk,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.1
251901,Holmbush Car Pk,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
251901,Holmbush Car Pk,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.37
251901,Holmbush Car Pk,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.37
251901,Holmbush Car Pk,2023-06-01T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
251901,Holmbush Car Pk,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-01T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,26.6
251901,Holmbush Car Pk,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
251901,Holmbush Car Pk,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
251901,Holmbush Car Pk,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
251901,Holmbush Car Pk,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
251901,Holmbush Car Pk,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.57
251901,Holmbush Car Pk,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.54
251901,Holmbush Car Pk,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.55
251901,Holmbush Car Pk,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.96
251901,Holmbush Car Pk,2023-06-01T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-01T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,26.5
251901,Holmbush Car Pk,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
251901,Holmbush Car Pk,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
251901,Holmbush Car Pk,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
251901,Holmbush Car Pk,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
251901,Holmbush Car Pk,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
251901,Holmbush Car Pk,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.96
251901,Holmbush Car Pk,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.1
251901,Holmbush Car Pk,2023-06-01T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
251901,Holmbush Car Pk,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-01T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,26.4
251901,Holmbush Car Pk,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
251901,Holmbush Car Pk,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
251901,Holmbush Car Pk,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
251901,Holmbush Car Pk,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251901,Holmbush Car Pk,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
251901,Holmbush Car Pk,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.5
251901,Holmbush Car Pk,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
251901,Holmbush Car Pk,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.46
251901,Holmbush Car Pk,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.1
251901,Holmbush Car Pk,2023-06-01T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
251901,Holmbush Car Pk,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
251901,Holmbush Car Pk,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-01T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,26.2
251901,Holmbush Car Pk,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
251901,Holmbush Car Pk,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
251901,Holmbush Car Pk,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
251901,Holmbush Car Pk,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.16
251901,Holmbush Car Pk,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.26
251901,Holmbush Car Pk,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
251901,Holmbush Car Pk,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.88
251901,Holmbush Car Pk,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.01
251901,Holmbush Car Pk,2023-06-01T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
251901,Holmbush Car Pk,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
251901,Holmbush Car Pk,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.82
251901,Holmbush Car Pk,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-01T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,26.1
251901,Holmbush Car Pk,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
251901,Holmbush Car Pk,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
251901,Holmbush Car Pk,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
251901,Holmbush Car Pk,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
251901,Holmbush Car Pk,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.77
251901,Holmbush Car Pk,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
251901,Holmbush Car Pk,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.87
251901,Holmbush Car Pk,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
251901,Holmbush Car Pk,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.89
