Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-01T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
251901,Holmbush Car Pk,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
251901,Holmbush Car Pk,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.09
251901,Holmbush Car Pk,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-01T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
251901,Holmbush Car Pk,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,26.0
251901,Holmbush Car Pk,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
251901,Holmbush Car Pk,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
251901,Holmbush Car Pk,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
251901,Holmbush Car Pk,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251901,Holmbush Car Pk,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
251901,Holmbush Car Pk,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.1
251901,Holmbush Car Pk,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
251901,Holmbush Car Pk,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.28
251901,Holmbush Car Pk,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.03
251901,Holmbush Car Pk,2023-06-01T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
251901,Holmbush Car Pk,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
251901,Holmbush Car Pk,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.58
251901,Holmbush Car Pk,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-01T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
251901,Holmbush Car Pk,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,25.8
251901,Holmbush Car Pk,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
251901,Holmbush Car Pk,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
251901,Holmbush Car Pk,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
251901,Holmbush Car Pk,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.72
251901,Holmbush Car Pk,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.08
251901,Holmbush Car Pk,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.87
251901,Holmbush Car Pk,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.04
251901,Holmbush Car Pk,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.37
251901,Holmbush Car Pk,2023-06-01T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
251901,Holmbush Car Pk,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
251901,Holmbush Car Pk,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
251901,Holmbush Car Pk,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-01T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,25.7
251901,Holmbush Car Pk,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
251901,Holmbush Car Pk,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
251901,Holmbush Car Pk,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
251901,Holmbush Car Pk,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251901,Holmbush Car Pk,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
251901,Holmbush Car Pk,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.68
251901,Holmbush Car Pk,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.95
251901,Holmbush Car Pk,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.67
251901,Holmbush Car Pk,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.45
251901,Holmbush Car Pk,2023-06-01T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
251901,Holmbush Car Pk,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
251901,Holmbush Car Pk,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
251901,Holmbush Car Pk,2023-06-01T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,25.5
251901,Holmbush Car Pk,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
251901,Holmbush Car Pk,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
251901,Holmbush Car Pk,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
251901,Holmbush Car Pk,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.4
251901,Holmbush Car Pk,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.88
251901,Holmbush Car Pk,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.53
251901,Holmbush Car Pk,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.37
251901,Holmbush Car Pk,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.51
251901,Holmbush Car Pk,2023-06-01T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
251901,Holmbush Car Pk,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.07
251901,Holmbush Car Pk,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
251901,Holmbush Car Pk,2023-06-01T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,25.4
251901,Holmbush Car Pk,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
251901,Holmbush Car Pk,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
251901,Holmbush Car Pk,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
251901,Holmbush Car Pk,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
251901,Holmbush Car Pk,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.59
251901,Holmbush Car Pk,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
251901,Holmbush Car Pk,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.29
251901,Holmbush Car Pk,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.14
251901,Holmbush Car Pk,2023-06-01T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
251901,Holmbush Car Pk,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
251901,Holmbush Car Pk,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.51
251901,Holmbush Car Pk,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
251901,Holmbush Car Pk,2023-06-01T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
251901,Holmbush Car Pk,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,25.2
251901,Holmbush Car Pk,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
251901,Holmbush Car Pk,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
251901,Holmbush Car Pk,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
251901,Holmbush Car Pk,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251901,Holmbush Car Pk,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
251901,Holmbush Car Pk,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.07
251901,Holmbush Car Pk,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
251901,Holmbush Car Pk,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.35
251901,Holmbush Car Pk,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.66
251901,Holmbush Car Pk,2023-06-01T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
251901,Holmbush Car Pk,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
251901,Holmbush Car Pk,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.4
251901,Holmbush Car Pk,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
251901,Holmbush Car Pk,2023-06-01T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
251901,Holmbush Car Pk,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,25.1
251901,Holmbush Car Pk,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
251901,Holmbush Car Pk,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
251901,Holmbush Car Pk,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
251901,Holmbush Car Pk,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251901,Holmbush Car Pk,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.13
251901,Holmbush Car Pk,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.89
251901,Holmbush Car Pk,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
251901,Holmbush Car Pk,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
251901,Holmbush Car Pk,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.47
251901,Holmbush Car Pk,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.03
251901,Holmbush Car Pk,2023-06-01T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
251901,Holmbush Car Pk,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
251901,Holmbush Car Pk,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.64
251901,Holmbush Car Pk,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
251901,Holmbush Car Pk,2023-06-01T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
251901,Holmbush Car Pk,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,25.0
251901,Holmbush Car Pk,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251901,Holmbush Car Pk,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
251901,Holmbush Car Pk,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
251901,Holmbush Car Pk,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251901,Holmbush Car Pk,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.55
251901,Holmbush Car Pk,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.91
251901,Holmbush Car Pk,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
251901,Holmbush Car Pk,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.96
251901,Holmbush Car Pk,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.65
251901,Holmbush Car Pk,2023-06-01T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
251901,Holmbush Car Pk,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
251901,Holmbush Car Pk,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
251901,Holmbush Car Pk,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.48
251901,Holmbush Car Pk,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
251901,Holmbush Car Pk,2023-06-01T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
251901,Holmbush Car Pk,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,24.8
251901,Holmbush Car Pk,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
251901,Holmbush Car Pk,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
251901,Holmbush Car Pk,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
251901,Holmbush Car Pk,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.49
251901,Holmbush Car Pk,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.0
251901,Holmbush Car Pk,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
251901,Holmbush Car Pk,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.06
251901,Holmbush Car Pk,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.11
251901,Holmbush Car Pk,2023-06-01T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
251901,Holmbush Car Pk,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
251901,Holmbush Car Pk,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.0
251901,Holmbush Car Pk,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
251901,Holmbush Car Pk,2023-06-01T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,24.7
251901,Holmbush Car Pk,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
251901,Holmbush Car Pk,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
251901,Holmbush Car Pk,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
251901,Holmbush Car Pk,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.81
251901,Holmbush Car Pk,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.53
251901,Holmbush Car Pk,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
251901,Holmbush Car Pk,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
251901,Holmbush Car Pk,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.98
251901,Holmbush Car Pk,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
251901,Holmbush Car Pk,2023-06-01T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
251901,Holmbush Car Pk,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
251901,Holmbush Car Pk,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
251901,Holmbush Car Pk,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.85
251901,Holmbush Car Pk,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
251901,Holmbush Car Pk,2023-06-01T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,24.6
251901,Holmbush Car Pk,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
251901,Holmbush Car Pk,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
251901,Holmbush Car Pk,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
251901,Holmbush Car Pk,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.18
251901,Holmbush Car Pk,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.48
251901,Holmbush Car Pk,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.79
251901,Holmbush Car Pk,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
251901,Holmbush Car Pk,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.11
251901,Holmbush Car Pk,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
251901,Holmbush Car Pk,2023-06-01T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
251901,Holmbush Car Pk,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
251901,Holmbush Car Pk,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
251901,Holmbush Car Pk,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
251901,Holmbush Car Pk,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
251901,Holmbush Car Pk,2023-06-01T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,24.4
251901,Holmbush Car Pk,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
251901,Holmbush Car Pk,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
251901,Holmbush Car Pk,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
251901,Holmbush Car Pk,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251901,Holmbush Car Pk,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.06
251901,Holmbush Car Pk,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.07
251901,Holmbush Car Pk,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
251901,Holmbush Car Pk,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.8
251901,Holmbush Car Pk,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251901,Holmbush Car Pk,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.42
251901,Holmbush Car Pk,2023-06-01T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
251901,Holmbush Car Pk,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
251901,Holmbush Car Pk,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
251901,Holmbush Car Pk,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.45
251901,Holmbush Car Pk,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
251901,Holmbush Car Pk,2023-06-01T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,24.3
251901,Holmbush Car Pk,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
251901,Holmbush Car Pk,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
251901,Holmbush Car Pk,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
251901,Holmbush Car Pk,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251901,Holmbush Car Pk,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.19
251901,Holmbush Car Pk,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.76
251901,Holmbush Car Pk,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
251901,Holmbush Car Pk,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
251901,Holmbush Car Pk,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.89
251901,Holmbush Car Pk,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.68
251901,Holmbush Car Pk,2023-06-01T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
251901,Holmbush Car Pk,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
251901,Holmbush Car Pk,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
251901,Holmbush Car Pk,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
251901,Holmbush Car Pk,2023-06-01T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,24.2
251901,Holmbush Car Pk,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
251901,Holmbush Car Pk,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
251901,Holmbush Car Pk,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
251901,Holmbush Car Pk,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251901,Holmbush Car Pk,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.63
251901,Holmbush Car Pk,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.34
251901,Holmbush Car Pk,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.31
251901,Holmbush Car Pk,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.82
251901,Holmbush Car Pk,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.6
251901,Holmbush Car Pk,2023-06-01T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
251901,Holmbush Car Pk,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
251901,Holmbush Car Pk,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.96
251901,Holmbush Car Pk,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
251901,Holmbush Car Pk,2023-06-01T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
251901,Holmbush Car Pk,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,24.0
251901,Holmbush Car Pk,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
251901,Holmbush Car Pk,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
