Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
251901,Holmbush Car Pk,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.39
251901,Holmbush Car Pk,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.22
251901,Holmbush Car Pk,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
251901,Holmbush Car Pk,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
251901,Holmbush Car Pk,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.16
251901,Holmbush Car Pk,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.16
251901,Holmbush Car Pk,2023-06-01T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
251901,Holmbush Car Pk,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
251901,Holmbush Car Pk,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.34
251901,Holmbush Car Pk,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
251901,Holmbush Car Pk,2023-06-01T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
251901,Holmbush Car Pk,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,23.9
251901,Holmbush Car Pk,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
251901,Holmbush Car Pk,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
251901,Holmbush Car Pk,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
251901,Holmbush Car Pk,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251901,Holmbush Car Pk,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
251901,Holmbush Car Pk,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.11
251901,Holmbush Car Pk,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.66
251901,Holmbush Car Pk,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
251901,Holmbush Car Pk,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.21
251901,Holmbush Car Pk,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.14
251901,Holmbush Car Pk,2023-06-01T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
251901,Holmbush Car Pk,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
251901,Holmbush Car Pk,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.18
251901,Holmbush Car Pk,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
251901,Holmbush Car Pk,2023-06-01T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
251901,Holmbush Car Pk,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,23.8
251901,Holmbush Car Pk,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
251901,Holmbush Car Pk,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
251901,Holmbush Car Pk,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
251901,Holmbush Car Pk,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.96
251901,Holmbush Car Pk,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.87
251901,Holmbush Car Pk,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.6
251901,Holmbush Car Pk,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
251901,Holmbush Car Pk,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.59
251901,Holmbush Car Pk,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.27
251901,Holmbush Car Pk,2023-06-01T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
251901,Holmbush Car Pk,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
251901,Holmbush Car Pk,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.15
251901,Holmbush Car Pk,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-01T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
251901,Holmbush Car Pk,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,23.7
251901,Holmbush Car Pk,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
251901,Holmbush Car Pk,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251901,Holmbush Car Pk,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
251901,Holmbush Car Pk,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
251901,Holmbush Car Pk,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251901,Holmbush Car Pk,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.61
251901,Holmbush Car Pk,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.86
251901,Holmbush Car Pk,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
251901,Holmbush Car Pk,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.47
251901,Holmbush Car Pk,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.69
251901,Holmbush Car Pk,2023-06-01T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
251901,Holmbush Car Pk,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
251901,Holmbush Car Pk,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.76
251901,Holmbush Car Pk,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
251901,Holmbush Car Pk,2023-06-01T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
251901,Holmbush Car Pk,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,23.6
251901,Holmbush Car Pk,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
251901,Holmbush Car Pk,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
251901,Holmbush Car Pk,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
251901,Holmbush Car Pk,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251901,Holmbush Car Pk,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.98
251901,Holmbush Car Pk,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.52
251901,Holmbush Car Pk,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
251901,Holmbush Car Pk,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
251901,Holmbush Car Pk,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
251901,Holmbush Car Pk,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.56
251901,Holmbush Car Pk,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.05
251901,Holmbush Car Pk,2023-06-01T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
251901,Holmbush Car Pk,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
251901,Holmbush Car Pk,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.34
251901,Holmbush Car Pk,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
251901,Holmbush Car Pk,2023-06-01T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
251901,Holmbush Car Pk,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,23.5
251901,Holmbush Car Pk,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
251901,Holmbush Car Pk,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
251901,Holmbush Car Pk,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
251901,Holmbush Car Pk,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251901,Holmbush Car Pk,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.76
251901,Holmbush Car Pk,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.01
251901,Holmbush Car Pk,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.09
251901,Holmbush Car Pk,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
251901,Holmbush Car Pk,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.24
251901,Holmbush Car Pk,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.0
251901,Holmbush Car Pk,2023-06-01T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
251901,Holmbush Car Pk,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
251901,Holmbush Car Pk,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.05
251901,Holmbush Car Pk,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
251901,Holmbush Car Pk,2023-06-01T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
251901,Holmbush Car Pk,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,23.4
251901,Holmbush Car Pk,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
251901,Holmbush Car Pk,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
251901,Holmbush Car Pk,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
251901,Holmbush Car Pk,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251901,Holmbush Car Pk,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.97
251901,Holmbush Car Pk,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.58
251901,Holmbush Car Pk,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.03
251901,Holmbush Car Pk,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
251901,Holmbush Car Pk,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
251901,Holmbush Car Pk,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.98
251901,Holmbush Car Pk,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.74
251901,Holmbush Car Pk,2023-06-01T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
251901,Holmbush Car Pk,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.15
251901,Holmbush Car Pk,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
251901,Holmbush Car Pk,2023-06-01T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
251901,Holmbush Car Pk,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
251901,Holmbush Car Pk,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,23.4
251901,Holmbush Car Pk,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
251901,Holmbush Car Pk,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
251901,Holmbush Car Pk,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
251901,Holmbush Car Pk,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
251901,Holmbush Car Pk,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.56
251901,Holmbush Car Pk,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.51
251901,Holmbush Car Pk,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.88
251901,Holmbush Car Pk,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.34
251901,Holmbush Car Pk,2023-06-01T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
251901,Holmbush Car Pk,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.44
251901,Holmbush Car Pk,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
251901,Holmbush Car Pk,2023-06-01T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,23.3
251901,Holmbush Car Pk,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
251901,Holmbush Car Pk,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251901,Holmbush Car Pk,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
251901,Holmbush Car Pk,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
251901,Holmbush Car Pk,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.19
251901,Holmbush Car Pk,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.5
251901,Holmbush Car Pk,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
251901,Holmbush Car Pk,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
251901,Holmbush Car Pk,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.12
251901,Holmbush Car Pk,2023-06-01T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251901,Holmbush Car Pk,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
251901,Holmbush Car Pk,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
251901,Holmbush Car Pk,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
251901,Holmbush Car Pk,2023-06-01T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,23.2
251901,Holmbush Car Pk,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
251901,Holmbush Car Pk,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
251901,Holmbush Car Pk,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
251901,Holmbush Car Pk,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251901,Holmbush Car Pk,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.88
251901,Holmbush Car Pk,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.03
251901,Holmbush Car Pk,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
251901,Holmbush Car Pk,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
251901,Holmbush Car Pk,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.19
251901,Holmbush Car Pk,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.11
251901,Holmbush Car Pk,2023-06-01T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
251901,Holmbush Car Pk,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
251901,Holmbush Car Pk,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
251901,Holmbush Car Pk,2023-06-01T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,23.1
251901,Holmbush Car Pk,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
251901,Holmbush Car Pk,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251901,Holmbush Car Pk,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
251901,Holmbush Car Pk,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
251901,Holmbush Car Pk,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251901,Holmbush Car Pk,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.8
251901,Holmbush Car Pk,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.32
251901,Holmbush Car Pk,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
251901,Holmbush Car Pk,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.94
251901,Holmbush Car Pk,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.47
251901,Holmbush Car Pk,2023-06-01T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
251901,Holmbush Car Pk,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
251901,Holmbush Car Pk,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.36
251901,Holmbush Car Pk,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
251901,Holmbush Car Pk,2023-06-01T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,23.1
251901,Holmbush Car Pk,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
251901,Holmbush Car Pk,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251901,Holmbush Car Pk,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
251901,Holmbush Car Pk,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
251901,Holmbush Car Pk,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.09
251901,Holmbush Car Pk,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.13
251901,Holmbush Car Pk,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.31
251901,Holmbush Car Pk,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.82
251901,Holmbush Car Pk,2023-06-01T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
251901,Holmbush Car Pk,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
251901,Holmbush Car Pk,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
251901,Holmbush Car Pk,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
251901,Holmbush Car Pk,2023-06-01T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
251901,Holmbush Car Pk,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,23.1
251901,Holmbush Car Pk,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
251901,Holmbush Car Pk,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251901,Holmbush Car Pk,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
251901,Holmbush Car Pk,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
251901,Holmbush Car Pk,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.33
251901,Holmbush Car Pk,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.48
251901,Holmbush Car Pk,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.67
251901,Holmbush Car Pk,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
251901,Holmbush Car Pk,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.47
251901,Holmbush Car Pk,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.8
251901,Holmbush Car Pk,2023-06-01T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
251901,Holmbush Car Pk,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
251901,Holmbush Car Pk,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
251901,Holmbush Car Pk,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-01T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,23.0
251901,Holmbush Car Pk,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
251901,Holmbush Car Pk,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
251901,Holmbush Car Pk,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
251901,Holmbush Car Pk,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
251901,Holmbush Car Pk,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.39
251901,Holmbush Car Pk,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
251901,Holmbush Car Pk,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.96
251901,Holmbush Car Pk,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.37
251901,Holmbush Car Pk,2023-06-01T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
251901,Holmbush Car Pk,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
251901,Holmbush Car Pk,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
251901,Holmbush Car Pk,2023-06-01T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
251901,Holmbush Car Pk,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,22.9
251901,Holmbush Car Pk,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
251901,Holmbush Car Pk,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
251901,Holmbush Car Pk,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
251901,Holmbush Car Pk,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.01
251901,Holmbush Car Pk,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.1
251901,Holmbush Car Pk,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
251901,Holmbush Car Pk,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
251901,Holmbush Car Pk,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.55
251901,Holmbush Car Pk,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
251901,Holmbush Car Pk,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.23
251901,Holmbush Car Pk,2023-06-01T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
