Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
251901,Holmbush Car Pk,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
251901,Holmbush Car Pk,2023-06-01T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,22.9
251901,Holmbush Car Pk,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
251901,Holmbush Car Pk,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251901,Holmbush Car Pk,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
251901,Holmbush Car Pk,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
251901,Holmbush Car Pk,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251901,Holmbush Car Pk,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
251901,Holmbush Car Pk,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.51
251901,Holmbush Car Pk,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.98
251901,Holmbush Car Pk,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
251901,Holmbush Car Pk,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
251901,Holmbush Car Pk,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.91
251901,Holmbush Car Pk,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.05
251901,Holmbush Car Pk,2023-06-01T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
251901,Holmbush Car Pk,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
251901,Holmbush Car Pk,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
251901,Holmbush Car Pk,2023-06-01T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,22.9
251901,Holmbush Car Pk,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
251901,Holmbush Car Pk,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
251901,Holmbush Car Pk,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
251901,Holmbush Car Pk,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
251901,Holmbush Car Pk,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.47
251901,Holmbush Car Pk,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.55
251901,Holmbush Car Pk,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.64
251901,Holmbush Car Pk,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.78
251901,Holmbush Car Pk,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.88
251901,Holmbush Car Pk,2023-06-01T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
251901,Holmbush Car Pk,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
251901,Holmbush Car Pk,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
251901,Holmbush Car Pk,2023-06-01T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,22.9
251901,Holmbush Car Pk,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
251901,Holmbush Car Pk,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251901,Holmbush Car Pk,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
251901,Holmbush Car Pk,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
251901,Holmbush Car Pk,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251901,Holmbush Car Pk,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
251901,Holmbush Car Pk,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
251901,Holmbush Car Pk,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.6
251901,Holmbush Car Pk,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.57
251901,Holmbush Car Pk,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.63
251901,Holmbush Car Pk,2023-06-01T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
251901,Holmbush Car Pk,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
251901,Holmbush Car Pk,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
251901,Holmbush Car Pk,2023-06-01T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,22.8
251901,Holmbush Car Pk,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
251901,Holmbush Car Pk,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251901,Holmbush Car Pk,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
251901,Holmbush Car Pk,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
251901,Holmbush Car Pk,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251901,Holmbush Car Pk,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
251901,Holmbush Car Pk,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.79
251901,Holmbush Car Pk,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
251901,Holmbush Car Pk,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.14
251901,Holmbush Car Pk,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.55
251901,Holmbush Car Pk,2023-06-01T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
251901,Holmbush Car Pk,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
251901,Holmbush Car Pk,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
251901,Holmbush Car Pk,2023-06-01T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,22.8
251901,Holmbush Car Pk,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
251901,Holmbush Car Pk,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251901,Holmbush Car Pk,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
251901,Holmbush Car Pk,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
251901,Holmbush Car Pk,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251901,Holmbush Car Pk,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
251901,Holmbush Car Pk,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.45
251901,Holmbush Car Pk,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.41
251901,Holmbush Car Pk,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.84
251901,Holmbush Car Pk,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.33
251901,Holmbush Car Pk,2023-06-01T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251901,Holmbush Car Pk,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
251901,Holmbush Car Pk,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
251901,Holmbush Car Pk,2023-06-01T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,22.9
251901,Holmbush Car Pk,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
251901,Holmbush Car Pk,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251901,Holmbush Car Pk,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
251901,Holmbush Car Pk,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
251901,Holmbush Car Pk,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
251901,Holmbush Car Pk,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251901,Holmbush Car Pk,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
251901,Holmbush Car Pk,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
251901,Holmbush Car Pk,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
251901,Holmbush Car Pk,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.61
251901,Holmbush Car Pk,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.14
251901,Holmbush Car Pk,2023-06-01T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251901,Holmbush Car Pk,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
251901,Holmbush Car Pk,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
251901,Holmbush Car Pk,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
251901,Holmbush Car Pk,2023-06-01T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,22.8
251901,Holmbush Car Pk,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
251901,Holmbush Car Pk,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251901,Holmbush Car Pk,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
251901,Holmbush Car Pk,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
251901,Holmbush Car Pk,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
251901,Holmbush Car Pk,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251901,Holmbush Car Pk,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.47
251901,Holmbush Car Pk,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.59
251901,Holmbush Car Pk,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
251901,Holmbush Car Pk,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251901,Holmbush Car Pk,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
251901,Holmbush Car Pk,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
251901,Holmbush Car Pk,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
251901,Holmbush Car Pk,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
251901,Holmbush Car Pk,2023-06-01T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251901,Holmbush Car Pk,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
251901,Holmbush Car Pk,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.92
251901,Holmbush Car Pk,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
251901,Holmbush Car Pk,2023-06-01T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,22.8
251901,Holmbush Car Pk,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
251901,Holmbush Car Pk,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251901,Holmbush Car Pk,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
251901,Holmbush Car Pk,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
251901,Holmbush Car Pk,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
251901,Holmbush Car Pk,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251901,Holmbush Car Pk,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
251901,Holmbush Car Pk,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
251901,Holmbush Car Pk,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.53
251901,Holmbush Car Pk,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-01T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
251901,Holmbush Car Pk,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
251901,Holmbush Car Pk,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
251901,Holmbush Car Pk,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
251901,Holmbush Car Pk,2023-06-01T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,22.8
251901,Holmbush Car Pk,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
251901,Holmbush Car Pk,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251901,Holmbush Car Pk,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
251901,Holmbush Car Pk,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
251901,Holmbush Car Pk,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
251901,Holmbush Car Pk,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251901,Holmbush Car Pk,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.29
251901,Holmbush Car Pk,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.15
251901,Holmbush Car Pk,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.83
251901,Holmbush Car Pk,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
251901,Holmbush Car Pk,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.58
251901,Holmbush Car Pk,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
251901,Holmbush Car Pk,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-01T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
251901,Holmbush Car Pk,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
251901,Holmbush Car Pk,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
251901,Holmbush Car Pk,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
251901,Holmbush Car Pk,2023-06-01T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,22.8
251901,Holmbush Car Pk,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
251901,Holmbush Car Pk,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251901,Holmbush Car Pk,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
251901,Holmbush Car Pk,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
251901,Holmbush Car Pk,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251901,Holmbush Car Pk,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,1.52
251901,Holmbush Car Pk,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.85
251901,Holmbush Car Pk,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
251901,Holmbush Car Pk,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.34
251901,Holmbush Car Pk,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-01T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251901,Holmbush Car Pk,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
251901,Holmbush Car Pk,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
251901,Holmbush Car Pk,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
251901,Holmbush Car Pk,2023-06-01T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,22.8
251901,Holmbush Car Pk,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
251901,Holmbush Car Pk,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
251901,Holmbush Car Pk,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
251901,Holmbush Car Pk,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251901,Holmbush Car Pk,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.94
251901,Holmbush Car Pk,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
251901,Holmbush Car Pk,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.05
251901,Holmbush Car Pk,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-01T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
251901,Holmbush Car Pk,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
251901,Holmbush Car Pk,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
251901,Holmbush Car Pk,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
251901,Holmbush Car Pk,2023-06-01T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,22.8
251901,Holmbush Car Pk,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
251901,Holmbush Car Pk,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
251901,Holmbush Car Pk,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
251901,Holmbush Car Pk,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251901,Holmbush Car Pk,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.42
251901,Holmbush Car Pk,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
251901,Holmbush Car Pk,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-01T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
251901,Holmbush Car Pk,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
251901,Holmbush Car Pk,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-01T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,22.8
251901,Holmbush Car Pk,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
251901,Holmbush Car Pk,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251901,Holmbush Car Pk,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
251901,Holmbush Car Pk,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
251901,Holmbush Car Pk,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251901,Holmbush Car Pk,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,1.29
251901,Holmbush Car Pk,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.23
251901,Holmbush Car Pk,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
251901,Holmbush Car Pk,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-01T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
251901,Holmbush Car Pk,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
251901,Holmbush Car Pk,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
251901,Holmbush Car Pk,2023-06-01T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,22.8
251901,Holmbush Car Pk,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
251901,Holmbush Car Pk,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251901,Holmbush Car Pk,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
251901,Holmbush Car Pk,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
251901,Holmbush Car Pk,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251901,Holmbush Car Pk,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.76
251901,Holmbush Car Pk,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.58
251901,Holmbush Car Pk,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.13
251901,Holmbush Car Pk,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
251901,Holmbush Car Pk,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-01T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251901,Holmbush Car Pk,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
251901,Holmbush Car Pk,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
251901,Holmbush Car Pk,2023-06-01T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,22.8
251901,Holmbush Car Pk,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
251901,Holmbush Car Pk,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
251901,Holmbush Car Pk,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
