Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-02T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,25.0
251901,Holmbush Car Pk,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
251901,Holmbush Car Pk,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
251901,Holmbush Car Pk,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251901,Holmbush Car Pk,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
251901,Holmbush Car Pk,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251901,Holmbush Car Pk,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.54
251901,Holmbush Car Pk,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.92
251901,Holmbush Car Pk,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-02T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
251901,Holmbush Car Pk,2023-06-02T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,25.0
251901,Holmbush Car Pk,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
251901,Holmbush Car Pk,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
251901,Holmbush Car Pk,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251901,Holmbush Car Pk,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
251901,Holmbush Car Pk,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.07
251901,Holmbush Car Pk,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.95
251901,Holmbush Car Pk,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-02T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
251901,Holmbush Car Pk,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
251901,Holmbush Car Pk,2023-06-02T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,25.1
251901,Holmbush Car Pk,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
251901,Holmbush Car Pk,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
251901,Holmbush Car Pk,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251901,Holmbush Car Pk,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
251901,Holmbush Car Pk,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,1.92
251901,Holmbush Car Pk,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,1.85
251901,Holmbush Car Pk,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.02
251901,Holmbush Car Pk,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-02T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
251901,Holmbush Car Pk,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-02T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,25.2
251901,Holmbush Car Pk,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
251901,Holmbush Car Pk,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
251901,Holmbush Car Pk,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251901,Holmbush Car Pk,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
251901,Holmbush Car Pk,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251901,Holmbush Car Pk,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.07
251901,Holmbush Car Pk,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.19
251901,Holmbush Car Pk,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.28
251901,Holmbush Car Pk,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-02T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
251901,Holmbush Car Pk,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-02T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,25.3
251901,Holmbush Car Pk,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
251901,Holmbush Car Pk,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
251901,Holmbush Car Pk,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251901,Holmbush Car Pk,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
251901,Holmbush Car Pk,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251901,Holmbush Car Pk,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.64
251901,Holmbush Car Pk,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,1.67
251901,Holmbush Car Pk,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.26
251901,Holmbush Car Pk,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-02T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
251901,Holmbush Car Pk,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
251901,Holmbush Car Pk,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
251901,Holmbush Car Pk,2023-06-02T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,25.3
251901,Holmbush Car Pk,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
251901,Holmbush Car Pk,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
251901,Holmbush Car Pk,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
251901,Holmbush Car Pk,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251901,Holmbush Car Pk,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,3.17
251901,Holmbush Car Pk,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.3
251901,Holmbush Car Pk,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.26
251901,Holmbush Car Pk,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-02T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
251901,Holmbush Car Pk,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-02T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,25.4
251901,Holmbush Car Pk,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
251901,Holmbush Car Pk,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
251901,Holmbush Car Pk,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251901,Holmbush Car Pk,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
251901,Holmbush Car Pk,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251901,Holmbush Car Pk,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.09
251901,Holmbush Car Pk,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,1.69
251901,Holmbush Car Pk,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.36
251901,Holmbush Car Pk,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-02T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-02T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,25.5
251901,Holmbush Car Pk,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
251901,Holmbush Car Pk,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
251901,Holmbush Car Pk,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251901,Holmbush Car Pk,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
251901,Holmbush Car Pk,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251901,Holmbush Car Pk,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.69
251901,Holmbush Car Pk,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,2.43
251901,Holmbush Car Pk,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-02T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
251901,Holmbush Car Pk,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
251901,Holmbush Car Pk,2023-06-02T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,25.6
251901,Holmbush Car Pk,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
251901,Holmbush Car Pk,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
251901,Holmbush Car Pk,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251901,Holmbush Car Pk,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
251901,Holmbush Car Pk,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.38
251901,Holmbush Car Pk,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.75
251901,Holmbush Car Pk,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-02T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
251901,Holmbush Car Pk,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
251901,Holmbush Car Pk,2023-06-02T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
251901,Holmbush Car Pk,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,25.6
251901,Holmbush Car Pk,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
251901,Holmbush Car Pk,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
251901,Holmbush Car Pk,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251901,Holmbush Car Pk,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251901,Holmbush Car Pk,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
251901,Holmbush Car Pk,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.24
251901,Holmbush Car Pk,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.28
251901,Holmbush Car Pk,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
251901,Holmbush Car Pk,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
251901,Holmbush Car Pk,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-02T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251901,Holmbush Car Pk,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
251901,Holmbush Car Pk,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
251901,Holmbush Car Pk,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
251901,Holmbush Car Pk,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
251901,Holmbush Car Pk,2023-06-02T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
251901,Holmbush Car Pk,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
251901,Holmbush Car Pk,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,25.7
251901,Holmbush Car Pk,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
251901,Holmbush Car Pk,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
251901,Holmbush Car Pk,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251901,Holmbush Car Pk,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
251901,Holmbush Car Pk,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
251901,Holmbush Car Pk,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.83
251901,Holmbush Car Pk,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,2.86
251901,Holmbush Car Pk,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.88
251901,Holmbush Car Pk,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
251901,Holmbush Car Pk,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
251901,Holmbush Car Pk,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-06-02T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
251901,Holmbush Car Pk,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
251901,Holmbush Car Pk,2023-06-02T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
251901,Holmbush Car Pk,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
251901,Holmbush Car Pk,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,25.8
251901,Holmbush Car Pk,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
251901,Holmbush Car Pk,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
251901,Holmbush Car Pk,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251901,Holmbush Car Pk,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
251901,Holmbush Car Pk,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
251901,Holmbush Car Pk,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.96
251901,Holmbush Car Pk,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,2.35
251901,Holmbush Car Pk,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.22
251901,Holmbush Car Pk,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
251901,Holmbush Car Pk,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
251901,Holmbush Car Pk,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
251901,Holmbush Car Pk,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
251901,Holmbush Car Pk,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
251901,Holmbush Car Pk,2023-06-02T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
251901,Holmbush Car Pk,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
251901,Holmbush Car Pk,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
251901,Holmbush Car Pk,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
251901,Holmbush Car Pk,2023-06-02T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
251901,Holmbush Car Pk,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
251901,Holmbush Car Pk,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,25.8
251901,Holmbush Car Pk,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
251901,Holmbush Car Pk,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
251901,Holmbush Car Pk,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251901,Holmbush Car Pk,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
251901,Holmbush Car Pk,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
251901,Holmbush Car Pk,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,4.01
251901,Holmbush Car Pk,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,2.25
251901,Holmbush Car Pk,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.78
251901,Holmbush Car Pk,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
251901,Holmbush Car Pk,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
251901,Holmbush Car Pk,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251901,Holmbush Car Pk,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
251901,Holmbush Car Pk,2023-06-02T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
251901,Holmbush Car Pk,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
251901,Holmbush Car Pk,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
251901,Holmbush Car Pk,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
251901,Holmbush Car Pk,2023-06-02T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
251901,Holmbush Car Pk,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
251901,Holmbush Car Pk,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,25.8
251901,Holmbush Car Pk,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
251901,Holmbush Car Pk,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
251901,Holmbush Car Pk,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251901,Holmbush Car Pk,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
251901,Holmbush Car Pk,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
251901,Holmbush Car Pk,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,4.92
251901,Holmbush Car Pk,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,2.48
251901,Holmbush Car Pk,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.08
251901,Holmbush Car Pk,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
251901,Holmbush Car Pk,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
251901,Holmbush Car Pk,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
251901,Holmbush Car Pk,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
251901,Holmbush Car Pk,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
251901,Holmbush Car Pk,2023-06-02T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
251901,Holmbush Car Pk,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
251901,Holmbush Car Pk,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
251901,Holmbush Car Pk,2023-06-02T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
251901,Holmbush Car Pk,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
251901,Holmbush Car Pk,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,25.9
251901,Holmbush Car Pk,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
251901,Holmbush Car Pk,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
251901,Holmbush Car Pk,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251901,Holmbush Car Pk,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
251901,Holmbush Car Pk,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
251901,Holmbush Car Pk,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.25
251901,Holmbush Car Pk,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,1.48
251901,Holmbush Car Pk,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.41
251901,Holmbush Car Pk,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
251901,Holmbush Car Pk,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
