Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,26.1
251901,Holmbush Car Pk,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
251901,Holmbush Car Pk,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
251901,Holmbush Car Pk,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
251901,Holmbush Car Pk,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251901,Holmbush Car Pk,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.24
251901,Holmbush Car Pk,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.32
251901,Holmbush Car Pk,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
251901,Holmbush Car Pk,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
251901,Holmbush Car Pk,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
251901,Holmbush Car Pk,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
251901,Holmbush Car Pk,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-02T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
251901,Holmbush Car Pk,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
251901,Holmbush Car Pk,2023-06-02T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
251901,Holmbush Car Pk,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
251901,Holmbush Car Pk,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,26.1
251901,Holmbush Car Pk,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
251901,Holmbush Car Pk,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
251901,Holmbush Car Pk,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
251901,Holmbush Car Pk,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.46
251901,Holmbush Car Pk,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.72
251901,Holmbush Car Pk,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
251901,Holmbush Car Pk,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
251901,Holmbush Car Pk,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
251901,Holmbush Car Pk,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
251901,Holmbush Car Pk,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
251901,Holmbush Car Pk,2023-06-02T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
251901,Holmbush Car Pk,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
251901,Holmbush Car Pk,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
251901,Holmbush Car Pk,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
251901,Holmbush Car Pk,2023-06-02T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
251901,Holmbush Car Pk,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
251901,Holmbush Car Pk,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
251901,Holmbush Car Pk,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,26.1
251901,Holmbush Car Pk,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
251901,Holmbush Car Pk,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
251901,Holmbush Car Pk,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
251901,Holmbush Car Pk,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.35
251901,Holmbush Car Pk,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.03
251901,Holmbush Car Pk,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
251901,Holmbush Car Pk,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
251901,Holmbush Car Pk,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
251901,Holmbush Car Pk,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
251901,Holmbush Car Pk,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
251901,Holmbush Car Pk,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
251901,Holmbush Car Pk,2023-06-02T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
251901,Holmbush Car Pk,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.17
251901,Holmbush Car Pk,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
251901,Holmbush Car Pk,2023-06-02T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
251901,Holmbush Car Pk,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
251901,Holmbush Car Pk,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,26.0
251901,Holmbush Car Pk,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
251901,Holmbush Car Pk,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
251901,Holmbush Car Pk,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
251901,Holmbush Car Pk,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251901,Holmbush Car Pk,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
251901,Holmbush Car Pk,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
251901,Holmbush Car Pk,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.74
251901,Holmbush Car Pk,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
251901,Holmbush Car Pk,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
251901,Holmbush Car Pk,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
251901,Holmbush Car Pk,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
251901,Holmbush Car Pk,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
251901,Holmbush Car Pk,2023-06-02T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
251901,Holmbush Car Pk,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
251901,Holmbush Car Pk,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
251901,Holmbush Car Pk,2023-06-02T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
251901,Holmbush Car Pk,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
251901,Holmbush Car Pk,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,26.0
251901,Holmbush Car Pk,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
251901,Holmbush Car Pk,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
251901,Holmbush Car Pk,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
251901,Holmbush Car Pk,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
251901,Holmbush Car Pk,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.45
251901,Holmbush Car Pk,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.42
251901,Holmbush Car Pk,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
251901,Holmbush Car Pk,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
251901,Holmbush Car Pk,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
251901,Holmbush Car Pk,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
251901,Holmbush Car Pk,2023-06-02T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
251901,Holmbush Car Pk,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
251901,Holmbush Car Pk,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
251901,Holmbush Car Pk,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
251901,Holmbush Car Pk,2023-06-02T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
251901,Holmbush Car Pk,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,26.0
251901,Holmbush Car Pk,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
251901,Holmbush Car Pk,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
251901,Holmbush Car Pk,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
251901,Holmbush Car Pk,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.21
251901,Holmbush Car Pk,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.8
251901,Holmbush Car Pk,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,4.87
251901,Holmbush Car Pk,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
251901,Holmbush Car Pk,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
251901,Holmbush Car Pk,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
251901,Holmbush Car Pk,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
251901,Holmbush Car Pk,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-02T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
251901,Holmbush Car Pk,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
251901,Holmbush Car Pk,2023-06-02T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,26.0
251901,Holmbush Car Pk,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
251901,Holmbush Car Pk,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
251901,Holmbush Car Pk,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
251901,Holmbush Car Pk,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.4
251901,Holmbush Car Pk,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.64
251901,Holmbush Car Pk,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.2
251901,Holmbush Car Pk,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
251901,Holmbush Car Pk,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
251901,Holmbush Car Pk,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
251901,Holmbush Car Pk,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
251901,Holmbush Car Pk,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-02T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
251901,Holmbush Car Pk,2023-06-02T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,26.0
251901,Holmbush Car Pk,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
251901,Holmbush Car Pk,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
251901,Holmbush Car Pk,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
251901,Holmbush Car Pk,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.45
251901,Holmbush Car Pk,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.99
251901,Holmbush Car Pk,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
251901,Holmbush Car Pk,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
251901,Holmbush Car Pk,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
251901,Holmbush Car Pk,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
251901,Holmbush Car Pk,2023-06-02T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
251901,Holmbush Car Pk,2023-06-02T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,26.0
251901,Holmbush Car Pk,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
251901,Holmbush Car Pk,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
251901,Holmbush Car Pk,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
251901,Holmbush Car Pk,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.01
251901,Holmbush Car Pk,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.34
251901,Holmbush Car Pk,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
251901,Holmbush Car Pk,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
251901,Holmbush Car Pk,2023-06-02T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
251901,Holmbush Car Pk,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
251901,Holmbush Car Pk,2023-06-02T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,26.0
251901,Holmbush Car Pk,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
251901,Holmbush Car Pk,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
251901,Holmbush Car Pk,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
251901,Holmbush Car Pk,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,1.84
251901,Holmbush Car Pk,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.12
251901,Holmbush Car Pk,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
251901,Holmbush Car Pk,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
251901,Holmbush Car Pk,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
251901,Holmbush Car Pk,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
251901,Holmbush Car Pk,2023-06-02T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.49
251901,Holmbush Car Pk,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
251901,Holmbush Car Pk,2023-06-02T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,26.0
251901,Holmbush Car Pk,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
251901,Holmbush Car Pk,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
251901,Holmbush Car Pk,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
251901,Holmbush Car Pk,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,1.68
251901,Holmbush Car Pk,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.62
251901,Holmbush Car Pk,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.1
251901,Holmbush Car Pk,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
251901,Holmbush Car Pk,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
251901,Holmbush Car Pk,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
251901,Holmbush Car Pk,2023-06-02T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
251901,Holmbush Car Pk,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
251901,Holmbush Car Pk,2023-06-02T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,26.0
251901,Holmbush Car Pk,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
251901,Holmbush Car Pk,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
251901,Holmbush Car Pk,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
251901,Holmbush Car Pk,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,1.39
251901,Holmbush Car Pk,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.54
251901,Holmbush Car Pk,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.71
251901,Holmbush Car Pk,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
251901,Holmbush Car Pk,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
251901,Holmbush Car Pk,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
251901,Holmbush Car Pk,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
251901,Holmbush Car Pk,2023-06-02T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
251901,Holmbush Car Pk,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
251901,Holmbush Car Pk,2023-06-02T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,26.0
251901,Holmbush Car Pk,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
251901,Holmbush Car Pk,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
251901,Holmbush Car Pk,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
251901,Holmbush Car Pk,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.61
251901,Holmbush Car Pk,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.33
251901,Holmbush Car Pk,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.54
251901,Holmbush Car Pk,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
251901,Holmbush Car Pk,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
251901,Holmbush Car Pk,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
251901,Holmbush Car Pk,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
251901,Holmbush Car Pk,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
251901,Holmbush Car Pk,2023-06-02T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
251901,Holmbush Car Pk,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
251901,Holmbush Car Pk,2023-06-02T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,26.0
251901,Holmbush Car Pk,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
251901,Holmbush Car Pk,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
251901,Holmbush Car Pk,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
251901,Holmbush Car Pk,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.99
251901,Holmbush Car Pk,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.33
251901,Holmbush Car Pk,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.32
251901,Holmbush Car Pk,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
251901,Holmbush Car Pk,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
251901,Holmbush Car Pk,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
251901,Holmbush Car Pk,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
251901,Holmbush Car Pk,2023-06-02T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
251901,Holmbush Car Pk,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
251901,Holmbush Car Pk,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
251901,Holmbush Car Pk,2023-06-02T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
251901,Holmbush Car Pk,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,26.0
251901,Holmbush Car Pk,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
251901,Holmbush Car Pk,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
251901,Holmbush Car Pk,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
251901,Holmbush Car Pk,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.45
251901,Holmbush Car Pk,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.67
251901,Holmbush Car Pk,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
251901,Holmbush Car Pk,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
251901,Holmbush Car Pk,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
