Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
251901,Holmbush Car Pk,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
251901,Holmbush Car Pk,2023-06-02T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.14
251901,Holmbush Car Pk,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
251901,Holmbush Car Pk,2023-06-02T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,25.9
251901,Holmbush Car Pk,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
251901,Holmbush Car Pk,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
251901,Holmbush Car Pk,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
251901,Holmbush Car Pk,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.1
251901,Holmbush Car Pk,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.7
251901,Holmbush Car Pk,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.59
251901,Holmbush Car Pk,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
251901,Holmbush Car Pk,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
251901,Holmbush Car Pk,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
251901,Holmbush Car Pk,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
251901,Holmbush Car Pk,2023-06-02T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
251901,Holmbush Car Pk,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-02T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,25.9
251901,Holmbush Car Pk,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
251901,Holmbush Car Pk,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
251901,Holmbush Car Pk,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
251901,Holmbush Car Pk,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.07
251901,Holmbush Car Pk,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
251901,Holmbush Car Pk,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.19
251901,Holmbush Car Pk,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
251901,Holmbush Car Pk,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
251901,Holmbush Car Pk,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-06-02T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
251901,Holmbush Car Pk,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-02T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,25.9
251901,Holmbush Car Pk,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
251901,Holmbush Car Pk,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
251901,Holmbush Car Pk,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
251901,Holmbush Car Pk,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.91
251901,Holmbush Car Pk,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.5
251901,Holmbush Car Pk,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.29
251901,Holmbush Car Pk,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
251901,Holmbush Car Pk,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
251901,Holmbush Car Pk,2023-06-02T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
251901,Holmbush Car Pk,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
251901,Holmbush Car Pk,2023-06-02T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,25.9
251901,Holmbush Car Pk,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
251901,Holmbush Car Pk,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
251901,Holmbush Car Pk,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
251901,Holmbush Car Pk,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.13
251901,Holmbush Car Pk,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.37
251901,Holmbush Car Pk,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.18
251901,Holmbush Car Pk,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.0
251901,Holmbush Car Pk,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251901,Holmbush Car Pk,2023-06-02T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.08
251901,Holmbush Car Pk,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
251901,Holmbush Car Pk,2023-06-02T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,25.9
251901,Holmbush Car Pk,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
251901,Holmbush Car Pk,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
251901,Holmbush Car Pk,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
251901,Holmbush Car Pk,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.18
251901,Holmbush Car Pk,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.66
251901,Holmbush Car Pk,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.71
251901,Holmbush Car Pk,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.79
251901,Holmbush Car Pk,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.77
251901,Holmbush Car Pk,2023-06-02T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.96
251901,Holmbush Car Pk,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
251901,Holmbush Car Pk,2023-06-02T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,25.8
251901,Holmbush Car Pk,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
251901,Holmbush Car Pk,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
251901,Holmbush Car Pk,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
251901,Holmbush Car Pk,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
251901,Holmbush Car Pk,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.51
251901,Holmbush Car Pk,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.17
251901,Holmbush Car Pk,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.07
251901,Holmbush Car Pk,2023-06-02T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
251901,Holmbush Car Pk,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
251901,Holmbush Car Pk,2023-06-02T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,25.8
251901,Holmbush Car Pk,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
251901,Holmbush Car Pk,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
251901,Holmbush Car Pk,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
251901,Holmbush Car Pk,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
251901,Holmbush Car Pk,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.4
251901,Holmbush Car Pk,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.47
251901,Holmbush Car Pk,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.82
251901,Holmbush Car Pk,2023-06-02T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.13
251901,Holmbush Car Pk,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-02T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,25.7
251901,Holmbush Car Pk,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
251901,Holmbush Car Pk,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
251901,Holmbush Car Pk,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
251901,Holmbush Car Pk,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
251901,Holmbush Car Pk,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.27
251901,Holmbush Car Pk,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
251901,Holmbush Car Pk,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.95
251901,Holmbush Car Pk,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.96
251901,Holmbush Car Pk,2023-06-02T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.39
251901,Holmbush Car Pk,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-02T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,25.6
251901,Holmbush Car Pk,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
251901,Holmbush Car Pk,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
251901,Holmbush Car Pk,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
251901,Holmbush Car Pk,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
251901,Holmbush Car Pk,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.46
251901,Holmbush Car Pk,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
251901,Holmbush Car Pk,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.33
251901,Holmbush Car Pk,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.64
251901,Holmbush Car Pk,2023-06-02T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
251901,Holmbush Car Pk,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.2
251901,Holmbush Car Pk,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
251901,Holmbush Car Pk,2023-06-02T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,25.6
251901,Holmbush Car Pk,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
251901,Holmbush Car Pk,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
251901,Holmbush Car Pk,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
251901,Holmbush Car Pk,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
251901,Holmbush Car Pk,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.45
251901,Holmbush Car Pk,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.95
251901,Holmbush Car Pk,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.7
251901,Holmbush Car Pk,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.09
251901,Holmbush Car Pk,2023-06-02T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
251901,Holmbush Car Pk,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.16
251901,Holmbush Car Pk,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
251901,Holmbush Car Pk,2023-06-02T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,25.5
251901,Holmbush Car Pk,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
251901,Holmbush Car Pk,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
251901,Holmbush Car Pk,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
251901,Holmbush Car Pk,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.48
251901,Holmbush Car Pk,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.63
251901,Holmbush Car Pk,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.16
251901,Holmbush Car Pk,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.13
251901,Holmbush Car Pk,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.68
251901,Holmbush Car Pk,2023-06-02T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
251901,Holmbush Car Pk,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.83
251901,Holmbush Car Pk,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
251901,Holmbush Car Pk,2023-06-02T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,25.5
251901,Holmbush Car Pk,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
251901,Holmbush Car Pk,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
251901,Holmbush Car Pk,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
251901,Holmbush Car Pk,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.05
251901,Holmbush Car Pk,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.31
251901,Holmbush Car Pk,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
251901,Holmbush Car Pk,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.41
251901,Holmbush Car Pk,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
251901,Holmbush Car Pk,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.72
251901,Holmbush Car Pk,2023-06-02T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
251901,Holmbush Car Pk,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
251901,Holmbush Car Pk,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
251901,Holmbush Car Pk,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
251901,Holmbush Car Pk,2023-06-02T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251901,Holmbush Car Pk,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,25.5
251901,Holmbush Car Pk,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
251901,Holmbush Car Pk,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
251901,Holmbush Car Pk,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
251901,Holmbush Car Pk,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
251901,Holmbush Car Pk,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.07
251901,Holmbush Car Pk,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.23
251901,Holmbush Car Pk,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
251901,Holmbush Car Pk,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.61
251901,Holmbush Car Pk,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.87
251901,Holmbush Car Pk,2023-06-02T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
251901,Holmbush Car Pk,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
251901,Holmbush Car Pk,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.34
251901,Holmbush Car Pk,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
251901,Holmbush Car Pk,2023-06-02T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,25.4
251901,Holmbush Car Pk,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
251901,Holmbush Car Pk,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
251901,Holmbush Car Pk,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
251901,Holmbush Car Pk,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.59
251901,Holmbush Car Pk,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.86
251901,Holmbush Car Pk,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.94
251901,Holmbush Car Pk,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
251901,Holmbush Car Pk,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.85
251901,Holmbush Car Pk,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.67
251901,Holmbush Car Pk,2023-06-02T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
251901,Holmbush Car Pk,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
251901,Holmbush Car Pk,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.07
251901,Holmbush Car Pk,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
251901,Holmbush Car Pk,2023-06-02T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,25.4
251901,Holmbush Car Pk,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
