Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
251901,Holmbush Car Pk,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
251901,Holmbush Car Pk,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
251901,Holmbush Car Pk,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
251901,Holmbush Car Pk,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.54
251901,Holmbush Car Pk,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
251901,Holmbush Car Pk,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
251901,Holmbush Car Pk,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.92
251901,Holmbush Car Pk,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.44
251901,Holmbush Car Pk,2023-06-02T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
251901,Holmbush Car Pk,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.48
251901,Holmbush Car Pk,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
251901,Holmbush Car Pk,2023-06-02T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,25.3
251901,Holmbush Car Pk,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
251901,Holmbush Car Pk,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
251901,Holmbush Car Pk,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
251901,Holmbush Car Pk,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.13
251901,Holmbush Car Pk,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.94
251901,Holmbush Car Pk,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.22
251901,Holmbush Car Pk,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
251901,Holmbush Car Pk,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.11
251901,Holmbush Car Pk,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251901,Holmbush Car Pk,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.54
251901,Holmbush Car Pk,2023-06-02T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
251901,Holmbush Car Pk,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
251901,Holmbush Car Pk,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.83
251901,Holmbush Car Pk,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
251901,Holmbush Car Pk,2023-06-02T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,25.3
251901,Holmbush Car Pk,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
251901,Holmbush Car Pk,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
251901,Holmbush Car Pk,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
251901,Holmbush Car Pk,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.26
251901,Holmbush Car Pk,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.28
251901,Holmbush Car Pk,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
251901,Holmbush Car Pk,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
251901,Holmbush Car Pk,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.19
251901,Holmbush Car Pk,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
251901,Holmbush Car Pk,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.05
251901,Holmbush Car Pk,2023-06-02T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
251901,Holmbush Car Pk,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
251901,Holmbush Car Pk,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
251901,Holmbush Car Pk,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
251901,Holmbush Car Pk,2023-06-02T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,25.1
251901,Holmbush Car Pk,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
251901,Holmbush Car Pk,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
251901,Holmbush Car Pk,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
251901,Holmbush Car Pk,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.31
251901,Holmbush Car Pk,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.52
251901,Holmbush Car Pk,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.75
251901,Holmbush Car Pk,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
251901,Holmbush Car Pk,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.22
251901,Holmbush Car Pk,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
251901,Holmbush Car Pk,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.03
251901,Holmbush Car Pk,2023-06-02T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
251901,Holmbush Car Pk,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
251901,Holmbush Car Pk,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.46
251901,Holmbush Car Pk,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
251901,Holmbush Car Pk,2023-06-02T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,25.0
251901,Holmbush Car Pk,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
251901,Holmbush Car Pk,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
251901,Holmbush Car Pk,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
251901,Holmbush Car Pk,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.43
251901,Holmbush Car Pk,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.73
251901,Holmbush Car Pk,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.32
251901,Holmbush Car Pk,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
251901,Holmbush Car Pk,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.35
251901,Holmbush Car Pk,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.42
251901,Holmbush Car Pk,2023-06-02T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
251901,Holmbush Car Pk,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
251901,Holmbush Car Pk,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
251901,Holmbush Car Pk,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
251901,Holmbush Car Pk,2023-06-02T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,24.9
251901,Holmbush Car Pk,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
251901,Holmbush Car Pk,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
251901,Holmbush Car Pk,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
251901,Holmbush Car Pk,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.45
251901,Holmbush Car Pk,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.55
251901,Holmbush Car Pk,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.61
251901,Holmbush Car Pk,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
251901,Holmbush Car Pk,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.62
251901,Holmbush Car Pk,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251901,Holmbush Car Pk,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.54
251901,Holmbush Car Pk,2023-06-02T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
251901,Holmbush Car Pk,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
251901,Holmbush Car Pk,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
251901,Holmbush Car Pk,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
251901,Holmbush Car Pk,2023-06-02T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,24.8
251901,Holmbush Car Pk,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
251901,Holmbush Car Pk,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
251901,Holmbush Car Pk,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
251901,Holmbush Car Pk,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.75
251901,Holmbush Car Pk,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
251901,Holmbush Car Pk,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
251901,Holmbush Car Pk,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
251901,Holmbush Car Pk,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.62
251901,Holmbush Car Pk,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.46
251901,Holmbush Car Pk,2023-06-02T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
251901,Holmbush Car Pk,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
251901,Holmbush Car Pk,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
251901,Holmbush Car Pk,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
251901,Holmbush Car Pk,2023-06-02T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,24.7
251901,Holmbush Car Pk,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
251901,Holmbush Car Pk,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
251901,Holmbush Car Pk,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
251901,Holmbush Car Pk,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.53
251901,Holmbush Car Pk,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.29
251901,Holmbush Car Pk,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.14
251901,Holmbush Car Pk,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
251901,Holmbush Car Pk,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.86
251901,Holmbush Car Pk,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.04
251901,Holmbush Car Pk,2023-06-02T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
251901,Holmbush Car Pk,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
251901,Holmbush Car Pk,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
251901,Holmbush Car Pk,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
251901,Holmbush Car Pk,2023-06-02T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,24.6
251901,Holmbush Car Pk,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
251901,Holmbush Car Pk,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
251901,Holmbush Car Pk,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251901,Holmbush Car Pk,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.65
251901,Holmbush Car Pk,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.47
251901,Holmbush Car Pk,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.49
251901,Holmbush Car Pk,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
251901,Holmbush Car Pk,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
251901,Holmbush Car Pk,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.24
251901,Holmbush Car Pk,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.62
251901,Holmbush Car Pk,2023-06-02T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
251901,Holmbush Car Pk,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
251901,Holmbush Car Pk,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
251901,Holmbush Car Pk,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
251901,Holmbush Car Pk,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
251901,Holmbush Car Pk,2023-06-02T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,24.5
251901,Holmbush Car Pk,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
251901,Holmbush Car Pk,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
251901,Holmbush Car Pk,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
251901,Holmbush Car Pk,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.88
251901,Holmbush Car Pk,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.55
251901,Holmbush Car Pk,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.17
251901,Holmbush Car Pk,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
251901,Holmbush Car Pk,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.54
251901,Holmbush Car Pk,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.01
251901,Holmbush Car Pk,2023-06-02T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
251901,Holmbush Car Pk,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
251901,Holmbush Car Pk,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
251901,Holmbush Car Pk,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
251901,Holmbush Car Pk,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
251901,Holmbush Car Pk,2023-06-02T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,24.5
251901,Holmbush Car Pk,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
251901,Holmbush Car Pk,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
251901,Holmbush Car Pk,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
251901,Holmbush Car Pk,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
251901,Holmbush Car Pk,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.23
251901,Holmbush Car Pk,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.58
251901,Holmbush Car Pk,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.85
251901,Holmbush Car Pk,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
251901,Holmbush Car Pk,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
251901,Holmbush Car Pk,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.37
251901,Holmbush Car Pk,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.0
251901,Holmbush Car Pk,2023-06-02T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
251901,Holmbush Car Pk,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
251901,Holmbush Car Pk,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251901,Holmbush Car Pk,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
251901,Holmbush Car Pk,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
251901,Holmbush Car Pk,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
251901,Holmbush Car Pk,2023-06-02T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,24.4
251901,Holmbush Car Pk,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
251901,Holmbush Car Pk,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
251901,Holmbush Car Pk,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
251901,Holmbush Car Pk,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
251901,Holmbush Car Pk,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.58
251901,Holmbush Car Pk,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.5
251901,Holmbush Car Pk,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.04
251901,Holmbush Car Pk,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
251901,Holmbush Car Pk,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
251901,Holmbush Car Pk,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
251901,Holmbush Car Pk,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.75
251901,Holmbush Car Pk,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.09
251901,Holmbush Car Pk,2023-06-02T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
251901,Holmbush Car Pk,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
251901,Holmbush Car Pk,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.98
251901,Holmbush Car Pk,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
251901,Holmbush Car Pk,2023-06-02T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,24.3
251901,Holmbush Car Pk,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
251901,Holmbush Car Pk,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
251901,Holmbush Car Pk,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
251901,Holmbush Car Pk,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.55
251901,Holmbush Car Pk,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.05
251901,Holmbush Car Pk,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
251901,Holmbush Car Pk,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
251901,Holmbush Car Pk,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
251901,Holmbush Car Pk,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
251901,Holmbush Car Pk,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.67
251901,Holmbush Car Pk,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
251901,Holmbush Car Pk,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.19
251901,Holmbush Car Pk,2023-06-02T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
251901,Holmbush Car Pk,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
251901,Holmbush Car Pk,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251901,Holmbush Car Pk,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.01
251901,Holmbush Car Pk,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
251901,Holmbush Car Pk,2023-06-02T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,24.1
251901,Holmbush Car Pk,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
251901,Holmbush Car Pk,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
251901,Holmbush Car Pk,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
251901,Holmbush Car Pk,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.33
251901,Holmbush Car Pk,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.8
251901,Holmbush Car Pk,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.01
251901,Holmbush Car Pk,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
251901,Holmbush Car Pk,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
251901,Holmbush Car Pk,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
251901,Holmbush Car Pk,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.74
251901,Holmbush Car Pk,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.4
251901,Holmbush Car Pk,2023-06-02T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
251901,Holmbush Car Pk,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
251901,Holmbush Car Pk,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251901,Holmbush Car Pk,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.07
251901,Holmbush Car Pk,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
251901,Holmbush Car Pk,2023-06-02T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,24.1
251901,Holmbush Car Pk,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
251901,Holmbush Car Pk,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
251901,Holmbush Car Pk,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
251901,Holmbush Car Pk,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
251901,Holmbush Car Pk,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251901,Holmbush Car Pk,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
251901,Holmbush Car Pk,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.81
251901,Holmbush Car Pk,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.34
251901,Holmbush Car Pk,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
251901,Holmbush Car Pk,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
251901,Holmbush Car Pk,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
251901,Holmbush Car Pk,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.45
