Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
251901,Holmbush Car Pk,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.36
251901,Holmbush Car Pk,2023-06-02T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
251901,Holmbush Car Pk,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
251901,Holmbush Car Pk,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
251901,Holmbush Car Pk,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
251901,Holmbush Car Pk,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
251901,Holmbush Car Pk,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
251901,Holmbush Car Pk,2023-06-02T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,24.0
251901,Holmbush Car Pk,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
251901,Holmbush Car Pk,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
251901,Holmbush Car Pk,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
251901,Holmbush Car Pk,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
251901,Holmbush Car Pk,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
251901,Holmbush Car Pk,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251901,Holmbush Car Pk,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.01
251901,Holmbush Car Pk,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.53
251901,Holmbush Car Pk,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
251901,Holmbush Car Pk,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
251901,Holmbush Car Pk,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
251901,Holmbush Car Pk,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.87
251901,Holmbush Car Pk,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.29
251901,Holmbush Car Pk,2023-06-02T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
251901,Holmbush Car Pk,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
251901,Holmbush Car Pk,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
251901,Holmbush Car Pk,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
251901,Holmbush Car Pk,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
251901,Holmbush Car Pk,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
251901,Holmbush Car Pk,2023-06-02T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,23.9
251901,Holmbush Car Pk,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
251901,Holmbush Car Pk,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
251901,Holmbush Car Pk,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
251901,Holmbush Car Pk,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
251901,Holmbush Car Pk,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
251901,Holmbush Car Pk,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
251901,Holmbush Car Pk,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.36
251901,Holmbush Car Pk,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
251901,Holmbush Car Pk,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
251901,Holmbush Car Pk,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.84
251901,Holmbush Car Pk,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.68
251901,Holmbush Car Pk,2023-06-02T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
251901,Holmbush Car Pk,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
251901,Holmbush Car Pk,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
251901,Holmbush Car Pk,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
251901,Holmbush Car Pk,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.22
251901,Holmbush Car Pk,2023-06-02T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,23.8
251901,Holmbush Car Pk,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
251901,Holmbush Car Pk,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
251901,Holmbush Car Pk,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
251901,Holmbush Car Pk,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
251901,Holmbush Car Pk,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.07
251901,Holmbush Car Pk,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.9
251901,Holmbush Car Pk,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.9
251901,Holmbush Car Pk,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
251901,Holmbush Car Pk,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
251901,Holmbush Car Pk,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.28
251901,Holmbush Car Pk,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
251901,Holmbush Car Pk,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.72
251901,Holmbush Car Pk,2023-06-02T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
251901,Holmbush Car Pk,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
251901,Holmbush Car Pk,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
251901,Holmbush Car Pk,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
251901,Holmbush Car Pk,2023-06-02T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,23.6
251901,Holmbush Car Pk,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
251901,Holmbush Car Pk,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
251901,Holmbush Car Pk,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
251901,Holmbush Car Pk,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
251901,Holmbush Car Pk,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251901,Holmbush Car Pk,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
251901,Holmbush Car Pk,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.15
251901,Holmbush Car Pk,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.19
251901,Holmbush Car Pk,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
251901,Holmbush Car Pk,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
251901,Holmbush Car Pk,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
251901,Holmbush Car Pk,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.02
251901,Holmbush Car Pk,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
251901,Holmbush Car Pk,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.35
251901,Holmbush Car Pk,2023-06-02T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
251901,Holmbush Car Pk,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
251901,Holmbush Car Pk,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
251901,Holmbush Car Pk,2023-06-02T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,23.5
251901,Holmbush Car Pk,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
251901,Holmbush Car Pk,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
251901,Holmbush Car Pk,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
251901,Holmbush Car Pk,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
251901,Holmbush Car Pk,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
251901,Holmbush Car Pk,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.49
251901,Holmbush Car Pk,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.61
251901,Holmbush Car Pk,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
251901,Holmbush Car Pk,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
251901,Holmbush Car Pk,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
251901,Holmbush Car Pk,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.65
251901,Holmbush Car Pk,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
251901,Holmbush Car Pk,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.72
251901,Holmbush Car Pk,2023-06-02T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
251901,Holmbush Car Pk,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
251901,Holmbush Car Pk,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
251901,Holmbush Car Pk,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
251901,Holmbush Car Pk,2023-06-02T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,23.5
251901,Holmbush Car Pk,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
251901,Holmbush Car Pk,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251901,Holmbush Car Pk,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
251901,Holmbush Car Pk,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
251901,Holmbush Car Pk,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
251901,Holmbush Car Pk,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.91
251901,Holmbush Car Pk,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
251901,Holmbush Car Pk,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.52
251901,Holmbush Car Pk,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
251901,Holmbush Car Pk,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
251901,Holmbush Car Pk,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.95
251901,Holmbush Car Pk,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
251901,Holmbush Car Pk,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
251901,Holmbush Car Pk,2023-06-02T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
251901,Holmbush Car Pk,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
251901,Holmbush Car Pk,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
251901,Holmbush Car Pk,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
251901,Holmbush Car Pk,2023-06-02T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,23.5
251901,Holmbush Car Pk,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
251901,Holmbush Car Pk,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
251901,Holmbush Car Pk,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
251901,Holmbush Car Pk,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
251901,Holmbush Car Pk,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.3
251901,Holmbush Car Pk,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.17
251901,Holmbush Car Pk,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
251901,Holmbush Car Pk,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
251901,Holmbush Car Pk,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.66
251901,Holmbush Car Pk,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.41
251901,Holmbush Car Pk,2023-06-02T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
251901,Holmbush Car Pk,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
251901,Holmbush Car Pk,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.33
251901,Holmbush Car Pk,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
251901,Holmbush Car Pk,2023-06-02T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,23.4
251901,Holmbush Car Pk,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
251901,Holmbush Car Pk,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251901,Holmbush Car Pk,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
251901,Holmbush Car Pk,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
251901,Holmbush Car Pk,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
251901,Holmbush Car Pk,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.81
251901,Holmbush Car Pk,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.57
251901,Holmbush Car Pk,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
251901,Holmbush Car Pk,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
251901,Holmbush Car Pk,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.03
251901,Holmbush Car Pk,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.55
251901,Holmbush Car Pk,2023-06-02T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
251901,Holmbush Car Pk,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
251901,Holmbush Car Pk,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
251901,Holmbush Car Pk,2023-06-02T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,23.4
251901,Holmbush Car Pk,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
251901,Holmbush Car Pk,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251901,Holmbush Car Pk,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
251901,Holmbush Car Pk,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
251901,Holmbush Car Pk,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.19
251901,Holmbush Car Pk,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
251901,Holmbush Car Pk,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
251901,Holmbush Car Pk,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.02
251901,Holmbush Car Pk,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
251901,Holmbush Car Pk,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-02T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
251901,Holmbush Car Pk,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
251901,Holmbush Car Pk,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251901,Holmbush Car Pk,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
251901,Holmbush Car Pk,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
251901,Holmbush Car Pk,2023-06-02T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,23.3
251901,Holmbush Car Pk,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
251901,Holmbush Car Pk,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
251901,Holmbush Car Pk,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
251901,Holmbush Car Pk,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.82
251901,Holmbush Car Pk,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.55
251901,Holmbush Car Pk,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
251901,Holmbush Car Pk,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.86
251901,Holmbush Car Pk,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
251901,Holmbush Car Pk,2023-06-02T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
251901,Holmbush Car Pk,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
251901,Holmbush Car Pk,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
251901,Holmbush Car Pk,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
251901,Holmbush Car Pk,2023-06-02T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,23.2
251901,Holmbush Car Pk,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
251901,Holmbush Car Pk,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
251901,Holmbush Car Pk,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
251901,Holmbush Car Pk,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.56
251901,Holmbush Car Pk,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
251901,Holmbush Car Pk,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.55
251901,Holmbush Car Pk,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
251901,Holmbush Car Pk,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-02T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
251901,Holmbush Car Pk,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
251901,Holmbush Car Pk,2023-06-02T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,23.2
251901,Holmbush Car Pk,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
251901,Holmbush Car Pk,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251901,Holmbush Car Pk,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
251901,Holmbush Car Pk,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
251901,Holmbush Car Pk,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
251901,Holmbush Car Pk,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.06
251901,Holmbush Car Pk,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.32
251901,Holmbush Car Pk,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
251901,Holmbush Car Pk,2023-06-02T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
251901,Holmbush Car Pk,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
251901,Holmbush Car Pk,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
251901,Holmbush Car Pk,2023-06-02T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,23.2
251901,Holmbush Car Pk,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
251901,Holmbush Car Pk,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
251901,Holmbush Car Pk,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
251901,Holmbush Car Pk,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251901,Holmbush Car Pk,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
251901,Holmbush Car Pk,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.92
251901,Holmbush Car Pk,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
251901,Holmbush Car Pk,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.37
251901,Holmbush Car Pk,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
251901,Holmbush Car Pk,2023-06-02T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
251901,Holmbush Car Pk,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
251901,Holmbush Car Pk,2023-06-02T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,23.1
251901,Holmbush Car Pk,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
251901,Holmbush Car Pk,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251901,Holmbush Car Pk,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
251901,Holmbush Car Pk,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
251901,Holmbush Car Pk,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
251901,Holmbush Car Pk,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.77
251901,Holmbush Car Pk,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
251901,Holmbush Car Pk,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.54
251901,Holmbush Car Pk,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-02T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-02T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,23.1
251901,Holmbush Car Pk,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
251901,Holmbush Car Pk,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
