Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
251901,Holmbush Car Pk,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
251901,Holmbush Car Pk,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251901,Holmbush Car Pk,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.76
251901,Holmbush Car Pk,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
251901,Holmbush Car Pk,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-02T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
251901,Holmbush Car Pk,2023-06-02T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,23.1
251901,Holmbush Car Pk,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
251901,Holmbush Car Pk,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
251901,Holmbush Car Pk,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
251901,Holmbush Car Pk,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251901,Holmbush Car Pk,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.87
251901,Holmbush Car Pk,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.11
251901,Holmbush Car Pk,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.26
251901,Holmbush Car Pk,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
251901,Holmbush Car Pk,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-02T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
251901,Holmbush Car Pk,2023-06-02T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
251901,Holmbush Car Pk,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,23.1
251901,Holmbush Car Pk,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
251901,Holmbush Car Pk,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251901,Holmbush Car Pk,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
251901,Holmbush Car Pk,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
251901,Holmbush Car Pk,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.93
251901,Holmbush Car Pk,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
251901,Holmbush Car Pk,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
251901,Holmbush Car Pk,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
251901,Holmbush Car Pk,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
251901,Holmbush Car Pk,2023-06-02T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
251901,Holmbush Car Pk,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
251901,Holmbush Car Pk,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
251901,Holmbush Car Pk,2023-06-02T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
251901,Holmbush Car Pk,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
251901,Holmbush Car Pk,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,23.1
251901,Holmbush Car Pk,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
251901,Holmbush Car Pk,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251901,Holmbush Car Pk,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
251901,Holmbush Car Pk,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
251901,Holmbush Car Pk,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
251901,Holmbush Car Pk,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.88
251901,Holmbush Car Pk,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
251901,Holmbush Car Pk,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
251901,Holmbush Car Pk,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.64
251901,Holmbush Car Pk,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-02T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
251901,Holmbush Car Pk,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
251901,Holmbush Car Pk,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
251901,Holmbush Car Pk,2023-06-02T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
251901,Holmbush Car Pk,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
251901,Holmbush Car Pk,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,23.1
251901,Holmbush Car Pk,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
251901,Holmbush Car Pk,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251901,Holmbush Car Pk,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
251901,Holmbush Car Pk,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
251901,Holmbush Car Pk,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.96
251901,Holmbush Car Pk,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.24
251901,Holmbush Car Pk,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.11
251901,Holmbush Car Pk,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
251901,Holmbush Car Pk,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
251901,Holmbush Car Pk,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
251901,Holmbush Car Pk,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-06-02T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
251901,Holmbush Car Pk,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
251901,Holmbush Car Pk,2023-06-02T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,23.0
251901,Holmbush Car Pk,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
251901,Holmbush Car Pk,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251901,Holmbush Car Pk,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
251901,Holmbush Car Pk,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
251901,Holmbush Car Pk,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,2.25
251901,Holmbush Car Pk,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.44
251901,Holmbush Car Pk,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-02T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
251901,Holmbush Car Pk,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
251901,Holmbush Car Pk,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
251901,Holmbush Car Pk,2023-06-02T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,23.0
251901,Holmbush Car Pk,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
251901,Holmbush Car Pk,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251901,Holmbush Car Pk,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
251901,Holmbush Car Pk,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
251901,Holmbush Car Pk,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251901,Holmbush Car Pk,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.16
251901,Holmbush Car Pk,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.08
251901,Holmbush Car Pk,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.85
251901,Holmbush Car Pk,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
251901,Holmbush Car Pk,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-02T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251901,Holmbush Car Pk,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
251901,Holmbush Car Pk,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
251901,Holmbush Car Pk,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-02T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,23.1
251901,Holmbush Car Pk,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
251901,Holmbush Car Pk,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
251901,Holmbush Car Pk,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
251901,Holmbush Car Pk,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251901,Holmbush Car Pk,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.11
251901,Holmbush Car Pk,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.21
251901,Holmbush Car Pk,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.61
251901,Holmbush Car Pk,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
251901,Holmbush Car Pk,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
251901,Holmbush Car Pk,2023-06-02T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
251901,Holmbush Car Pk,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-02T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,23.1
251901,Holmbush Car Pk,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
251901,Holmbush Car Pk,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
251901,Holmbush Car Pk,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
251901,Holmbush Car Pk,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251901,Holmbush Car Pk,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,1.99
251901,Holmbush Car Pk,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.69
251901,Holmbush Car Pk,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.67
251901,Holmbush Car Pk,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-02T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
251901,Holmbush Car Pk,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
251901,Holmbush Car Pk,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-02T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,23.1
251901,Holmbush Car Pk,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
251901,Holmbush Car Pk,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251901,Holmbush Car Pk,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
251901,Holmbush Car Pk,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
251901,Holmbush Car Pk,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251901,Holmbush Car Pk,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.65
251901,Holmbush Car Pk,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,1.58
251901,Holmbush Car Pk,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
251901,Holmbush Car Pk,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-02T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
251901,Holmbush Car Pk,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
251901,Holmbush Car Pk,2023-06-02T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,23.1
251901,Holmbush Car Pk,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
251901,Holmbush Car Pk,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251901,Holmbush Car Pk,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
251901,Holmbush Car Pk,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
251901,Holmbush Car Pk,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251901,Holmbush Car Pk,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,2.82
251901,Holmbush Car Pk,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.17
251901,Holmbush Car Pk,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
251901,Holmbush Car Pk,2023-06-02T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
251901,Holmbush Car Pk,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
251901,Holmbush Car Pk,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
251901,Holmbush Car Pk,2023-06-02T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,23.2
251901,Holmbush Car Pk,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
251901,Holmbush Car Pk,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
251901,Holmbush Car Pk,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
251901,Holmbush Car Pk,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251901,Holmbush Car Pk,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.01
251901,Holmbush Car Pk,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.09
251901,Holmbush Car Pk,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.69
251901,Holmbush Car Pk,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
251901,Holmbush Car Pk,2023-06-02T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
251901,Holmbush Car Pk,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
251901,Holmbush Car Pk,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
251901,Holmbush Car Pk,2023-06-02T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,23.2
251901,Holmbush Car Pk,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
251901,Holmbush Car Pk,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
251901,Holmbush Car Pk,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
251901,Holmbush Car Pk,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251901,Holmbush Car Pk,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.36
251901,Holmbush Car Pk,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.04
251901,Holmbush Car Pk,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.65
251901,Holmbush Car Pk,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
251901,Holmbush Car Pk,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-02T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
251901,Holmbush Car Pk,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
251901,Holmbush Car Pk,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
251901,Holmbush Car Pk,2023-06-02T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,23.3
251901,Holmbush Car Pk,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
251901,Holmbush Car Pk,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
251901,Holmbush Car Pk,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
251901,Holmbush Car Pk,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.17
251901,Holmbush Car Pk,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,1.95
251901,Holmbush Car Pk,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.37
251901,Holmbush Car Pk,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
251901,Holmbush Car Pk,2023-06-02T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
251901,Holmbush Car Pk,2023-06-02T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,23.3
251901,Holmbush Car Pk,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
251901,Holmbush Car Pk,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
251901,Holmbush Car Pk,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
251901,Holmbush Car Pk,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.73
251901,Holmbush Car Pk,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251901,Holmbush Car Pk,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-06-02T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
