Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-02T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,24.9
251901,Holmbush Car Pk,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
251901,Holmbush Car Pk,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
251901,Holmbush Car Pk,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
251901,Holmbush Car Pk,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.95
251901,Holmbush Car Pk,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-02T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
251901,Holmbush Car Pk,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-02T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,25.0
251901,Holmbush Car Pk,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
251901,Holmbush Car Pk,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
251901,Holmbush Car Pk,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
251901,Holmbush Car Pk,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251901,Holmbush Car Pk,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.69
251901,Holmbush Car Pk,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.8
251901,Holmbush Car Pk,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.71
251901,Holmbush Car Pk,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-02T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
251901,Holmbush Car Pk,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-02T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,25.1
251901,Holmbush Car Pk,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
251901,Holmbush Car Pk,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
251901,Holmbush Car Pk,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
251901,Holmbush Car Pk,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251901,Holmbush Car Pk,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.79
251901,Holmbush Car Pk,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,1.86
251901,Holmbush Car Pk,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.07
251901,Holmbush Car Pk,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-02T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-02T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,25.3
251901,Holmbush Car Pk,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
251901,Holmbush Car Pk,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
251901,Holmbush Car Pk,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
251901,Holmbush Car Pk,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251901,Holmbush Car Pk,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-02T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
251901,Holmbush Car Pk,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-02T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,25.4
251901,Holmbush Car Pk,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
251901,Holmbush Car Pk,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
251901,Holmbush Car Pk,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
251901,Holmbush Car Pk,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251901,Holmbush Car Pk,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.72
251901,Holmbush Car Pk,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.8
251901,Holmbush Car Pk,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.68
251901,Holmbush Car Pk,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-02T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
251901,Holmbush Car Pk,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
251901,Holmbush Car Pk,2023-06-02T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,25.4
251901,Holmbush Car Pk,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
251901,Holmbush Car Pk,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
251901,Holmbush Car Pk,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
251901,Holmbush Car Pk,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251901,Holmbush Car Pk,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.82
251901,Holmbush Car Pk,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.83
251901,Holmbush Car Pk,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.51
251901,Holmbush Car Pk,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-02T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
251901,Holmbush Car Pk,2023-06-02T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,25.5
251901,Holmbush Car Pk,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
251901,Holmbush Car Pk,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
251901,Holmbush Car Pk,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
251901,Holmbush Car Pk,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.88
251901,Holmbush Car Pk,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.33
251901,Holmbush Car Pk,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.74
251901,Holmbush Car Pk,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-02T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
251901,Holmbush Car Pk,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
251901,Holmbush Car Pk,2023-06-02T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,25.7
251901,Holmbush Car Pk,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
251901,Holmbush Car Pk,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
251901,Holmbush Car Pk,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251901,Holmbush Car Pk,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
251901,Holmbush Car Pk,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.77
251901,Holmbush Car Pk,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,1.9
251901,Holmbush Car Pk,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.79
251901,Holmbush Car Pk,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-02T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
251901,Holmbush Car Pk,2023-06-02T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,25.8
251901,Holmbush Car Pk,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
251901,Holmbush Car Pk,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
251901,Holmbush Car Pk,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251901,Holmbush Car Pk,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
251901,Holmbush Car Pk,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.72
251901,Holmbush Car Pk,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,1.29
251901,Holmbush Car Pk,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.92
251901,Holmbush Car Pk,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-03T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
251901,Holmbush Car Pk,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
251901,Holmbush Car Pk,2023-06-03T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,28.6
251901,Holmbush Car Pk,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
251901,Holmbush Car Pk,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
251901,Holmbush Car Pk,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251901,Holmbush Car Pk,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
251901,Holmbush Car Pk,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.11
251901,Holmbush Car Pk,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.28
251901,Holmbush Car Pk,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-03T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
251901,Holmbush Car Pk,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
251901,Holmbush Car Pk,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
251901,Holmbush Car Pk,2023-06-03T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,28.6
251901,Holmbush Car Pk,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
251901,Holmbush Car Pk,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
251901,Holmbush Car Pk,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251901,Holmbush Car Pk,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
251901,Holmbush Car Pk,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.43
251901,Holmbush Car Pk,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.55
251901,Holmbush Car Pk,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-03T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-03T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,28.7
251901,Holmbush Car Pk,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
251901,Holmbush Car Pk,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
251901,Holmbush Car Pk,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
251901,Holmbush Car Pk,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.89
251901,Holmbush Car Pk,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.07
251901,Holmbush Car Pk,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-03T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251901,Holmbush Car Pk,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
251901,Holmbush Car Pk,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-03T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,28.8
251901,Holmbush Car Pk,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
251901,Holmbush Car Pk,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
251901,Holmbush Car Pk,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
251901,Holmbush Car Pk,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.26
251901,Holmbush Car Pk,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.41
251901,Holmbush Car Pk,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.37
251901,Holmbush Car Pk,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-03T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
251901,Holmbush Car Pk,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-03T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,28.8
251901,Holmbush Car Pk,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
251901,Holmbush Car Pk,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
251901,Holmbush Car Pk,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251901,Holmbush Car Pk,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
251901,Holmbush Car Pk,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.21
251901,Holmbush Car Pk,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,1.95
251901,Holmbush Car Pk,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.32
251901,Holmbush Car Pk,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-03T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
251901,Holmbush Car Pk,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-03T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,28.8
251901,Holmbush Car Pk,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
251901,Holmbush Car Pk,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
251901,Holmbush Car Pk,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
251901,Holmbush Car Pk,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.02
251901,Holmbush Car Pk,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.03
251901,Holmbush Car Pk,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.25
251901,Holmbush Car Pk,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
