Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-03T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
251901,Holmbush Car Pk,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
251901,Holmbush Car Pk,2023-06-03T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,28.8
251901,Holmbush Car Pk,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
251901,Holmbush Car Pk,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
251901,Holmbush Car Pk,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
251901,Holmbush Car Pk,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.08
251901,Holmbush Car Pk,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
251901,Holmbush Car Pk,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.06
251901,Holmbush Car Pk,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-03T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
251901,Holmbush Car Pk,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
251901,Holmbush Car Pk,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
251901,Holmbush Car Pk,2023-06-03T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,28.8
251901,Holmbush Car Pk,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
251901,Holmbush Car Pk,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
251901,Holmbush Car Pk,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251901,Holmbush Car Pk,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
251901,Holmbush Car Pk,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.88
251901,Holmbush Car Pk,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,1.89
251901,Holmbush Car Pk,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.68
251901,Holmbush Car Pk,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
251901,Holmbush Car Pk,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-03T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
251901,Holmbush Car Pk,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
251901,Holmbush Car Pk,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
251901,Holmbush Car Pk,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
251901,Holmbush Car Pk,2023-06-03T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
251901,Holmbush Car Pk,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,28.8
251901,Holmbush Car Pk,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
251901,Holmbush Car Pk,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
251901,Holmbush Car Pk,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251901,Holmbush Car Pk,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
251901,Holmbush Car Pk,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,3.03
251901,Holmbush Car Pk,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,2.14
251901,Holmbush Car Pk,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.67
251901,Holmbush Car Pk,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
251901,Holmbush Car Pk,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-03T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
251901,Holmbush Car Pk,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
251901,Holmbush Car Pk,2023-06-03T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
251901,Holmbush Car Pk,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
251901,Holmbush Car Pk,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,28.8
251901,Holmbush Car Pk,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
251901,Holmbush Car Pk,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
251901,Holmbush Car Pk,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251901,Holmbush Car Pk,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
251901,Holmbush Car Pk,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.49
251901,Holmbush Car Pk,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.33
251901,Holmbush Car Pk,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
251901,Holmbush Car Pk,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
251901,Holmbush Car Pk,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-03T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
251901,Holmbush Car Pk,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
251901,Holmbush Car Pk,2023-06-03T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,28.8
251901,Holmbush Car Pk,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
251901,Holmbush Car Pk,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
251901,Holmbush Car Pk,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
251901,Holmbush Car Pk,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.43
251901,Holmbush Car Pk,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.95
251901,Holmbush Car Pk,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-03T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
251901,Holmbush Car Pk,2023-06-03T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,28.8
251901,Holmbush Car Pk,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
251901,Holmbush Car Pk,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
251901,Holmbush Car Pk,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251901,Holmbush Car Pk,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
251901,Holmbush Car Pk,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.43
251901,Holmbush Car Pk,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.45
251901,Holmbush Car Pk,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
251901,Holmbush Car Pk,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-03T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
251901,Holmbush Car Pk,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
251901,Holmbush Car Pk,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
251901,Holmbush Car Pk,2023-06-03T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,28.8
251901,Holmbush Car Pk,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
251901,Holmbush Car Pk,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
251901,Holmbush Car Pk,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251901,Holmbush Car Pk,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
251901,Holmbush Car Pk,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.82
251901,Holmbush Car Pk,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.04
251901,Holmbush Car Pk,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
251901,Holmbush Car Pk,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
251901,Holmbush Car Pk,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
251901,Holmbush Car Pk,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
251901,Holmbush Car Pk,2023-06-03T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
251901,Holmbush Car Pk,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
251901,Holmbush Car Pk,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
251901,Holmbush Car Pk,2023-06-03T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
251901,Holmbush Car Pk,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,28.7
251901,Holmbush Car Pk,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
251901,Holmbush Car Pk,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
251901,Holmbush Car Pk,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251901,Holmbush Car Pk,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
251901,Holmbush Car Pk,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
251901,Holmbush Car Pk,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,3.67
251901,Holmbush Car Pk,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,1.68
251901,Holmbush Car Pk,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.35
251901,Holmbush Car Pk,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
251901,Holmbush Car Pk,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
251901,Holmbush Car Pk,2023-06-03T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
251901,Holmbush Car Pk,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
251901,Holmbush Car Pk,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
251901,Holmbush Car Pk,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
251901,Holmbush Car Pk,2023-06-03T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
251901,Holmbush Car Pk,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
251901,Holmbush Car Pk,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,28.8
251901,Holmbush Car Pk,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
251901,Holmbush Car Pk,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
251901,Holmbush Car Pk,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251901,Holmbush Car Pk,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
251901,Holmbush Car Pk,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
251901,Holmbush Car Pk,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.99
251901,Holmbush Car Pk,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,2.32
251901,Holmbush Car Pk,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.11
251901,Holmbush Car Pk,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
251901,Holmbush Car Pk,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
251901,Holmbush Car Pk,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
251901,Holmbush Car Pk,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
251901,Holmbush Car Pk,2023-06-03T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
251901,Holmbush Car Pk,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
251901,Holmbush Car Pk,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
251901,Holmbush Car Pk,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
251901,Holmbush Car Pk,2023-06-03T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
251901,Holmbush Car Pk,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
251901,Holmbush Car Pk,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,28.8
251901,Holmbush Car Pk,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
251901,Holmbush Car Pk,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
251901,Holmbush Car Pk,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251901,Holmbush Car Pk,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
251901,Holmbush Car Pk,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
251901,Holmbush Car Pk,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.46
251901,Holmbush Car Pk,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,2.62
251901,Holmbush Car Pk,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.9
251901,Holmbush Car Pk,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
251901,Holmbush Car Pk,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
251901,Holmbush Car Pk,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
251901,Holmbush Car Pk,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
251901,Holmbush Car Pk,2023-06-03T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
251901,Holmbush Car Pk,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
251901,Holmbush Car Pk,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.27
251901,Holmbush Car Pk,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
251901,Holmbush Car Pk,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
251901,Holmbush Car Pk,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
251901,Holmbush Car Pk,2023-06-03T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
251901,Holmbush Car Pk,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
251901,Holmbush Car Pk,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,28.8
251901,Holmbush Car Pk,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
251901,Holmbush Car Pk,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
251901,Holmbush Car Pk,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251901,Holmbush Car Pk,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
251901,Holmbush Car Pk,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
251901,Holmbush Car Pk,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.35
251901,Holmbush Car Pk,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,3.79
251901,Holmbush Car Pk,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.2
251901,Holmbush Car Pk,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
251901,Holmbush Car Pk,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
251901,Holmbush Car Pk,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
251901,Holmbush Car Pk,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
251901,Holmbush Car Pk,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
251901,Holmbush Car Pk,2023-06-03T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
251901,Holmbush Car Pk,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
251901,Holmbush Car Pk,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
251901,Holmbush Car Pk,2023-06-03T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
251901,Holmbush Car Pk,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
251901,Holmbush Car Pk,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,28.8
251901,Holmbush Car Pk,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
251901,Holmbush Car Pk,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
251901,Holmbush Car Pk,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251901,Holmbush Car Pk,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
251901,Holmbush Car Pk,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
251901,Holmbush Car Pk,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,4.3
251901,Holmbush Car Pk,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,3.23
251901,Holmbush Car Pk,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.21
251901,Holmbush Car Pk,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
251901,Holmbush Car Pk,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
251901,Holmbush Car Pk,2023-06-03T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
251901,Holmbush Car Pk,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
251901,Holmbush Car Pk,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
251901,Holmbush Car Pk,2023-06-03T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
251901,Holmbush Car Pk,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
251901,Holmbush Car Pk,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,28.9
251901,Holmbush Car Pk,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
251901,Holmbush Car Pk,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
251901,Holmbush Car Pk,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251901,Holmbush Car Pk,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
251901,Holmbush Car Pk,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
251901,Holmbush Car Pk,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.87
251901,Holmbush Car Pk,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,1.73
251901,Holmbush Car Pk,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.82
251901,Holmbush Car Pk,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
251901,Holmbush Car Pk,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
251901,Holmbush Car Pk,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
251901,Holmbush Car Pk,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
251901,Holmbush Car Pk,2023-06-03T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
251901,Holmbush Car Pk,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
251901,Holmbush Car Pk,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
251901,Holmbush Car Pk,2023-06-03T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
251901,Holmbush Car Pk,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,28.9
251901,Holmbush Car Pk,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
251901,Holmbush Car Pk,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
251901,Holmbush Car Pk,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251901,Holmbush Car Pk,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
251901,Holmbush Car Pk,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
251901,Holmbush Car Pk,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,3.32
251901,Holmbush Car Pk,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.61
251901,Holmbush Car Pk,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.58
251901,Holmbush Car Pk,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
251901,Holmbush Car Pk,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
251901,Holmbush Car Pk,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
251901,Holmbush Car Pk,2023-06-03T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
251901,Holmbush Car Pk,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
251901,Holmbush Car Pk,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
251901,Holmbush Car Pk,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
251901,Holmbush Car Pk,2023-06-03T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
251901,Holmbush Car Pk,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
