Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
251901,Holmbush Car Pk,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,28.9
251901,Holmbush Car Pk,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
251901,Holmbush Car Pk,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
251901,Holmbush Car Pk,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251901,Holmbush Car Pk,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
251901,Holmbush Car Pk,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
251901,Holmbush Car Pk,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.95
251901,Holmbush Car Pk,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,2.61
251901,Holmbush Car Pk,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.26
251901,Holmbush Car Pk,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
251901,Holmbush Car Pk,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
251901,Holmbush Car Pk,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
251901,Holmbush Car Pk,2023-06-03T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
251901,Holmbush Car Pk,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
251901,Holmbush Car Pk,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
251901,Holmbush Car Pk,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
251901,Holmbush Car Pk,2023-06-03T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,29.0
251901,Holmbush Car Pk,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
251901,Holmbush Car Pk,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
251901,Holmbush Car Pk,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251901,Holmbush Car Pk,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
251901,Holmbush Car Pk,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
251901,Holmbush Car Pk,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.97
251901,Holmbush Car Pk,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,1.86
251901,Holmbush Car Pk,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.12
251901,Holmbush Car Pk,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-06-03T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
251901,Holmbush Car Pk,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
251901,Holmbush Car Pk,2023-06-03T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,29.0
251901,Holmbush Car Pk,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
251901,Holmbush Car Pk,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
251901,Holmbush Car Pk,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
251901,Holmbush Car Pk,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,2.92
251901,Holmbush Car Pk,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,2.57
251901,Holmbush Car Pk,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,3.43
251901,Holmbush Car Pk,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251901,Holmbush Car Pk,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-03T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
251901,Holmbush Car Pk,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
251901,Holmbush Car Pk,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
251901,Holmbush Car Pk,2023-06-03T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,29.0
251901,Holmbush Car Pk,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
251901,Holmbush Car Pk,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
251901,Holmbush Car Pk,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
251901,Holmbush Car Pk,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.83
251901,Holmbush Car Pk,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.7
251901,Holmbush Car Pk,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.58
251901,Holmbush Car Pk,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
251901,Holmbush Car Pk,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251901,Holmbush Car Pk,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
251901,Holmbush Car Pk,2023-06-03T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
251901,Holmbush Car Pk,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
251901,Holmbush Car Pk,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
251901,Holmbush Car Pk,2023-06-03T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,29.0
251901,Holmbush Car Pk,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
251901,Holmbush Car Pk,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
251901,Holmbush Car Pk,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
251901,Holmbush Car Pk,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,2.88
251901,Holmbush Car Pk,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.35
251901,Holmbush Car Pk,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.24
251901,Holmbush Car Pk,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-03T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
251901,Holmbush Car Pk,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
251901,Holmbush Car Pk,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
251901,Holmbush Car Pk,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
251901,Holmbush Car Pk,2023-06-03T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,29.0
251901,Holmbush Car Pk,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
251901,Holmbush Car Pk,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
251901,Holmbush Car Pk,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
251901,Holmbush Car Pk,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.26
251901,Holmbush Car Pk,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.62
251901,Holmbush Car Pk,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.92
251901,Holmbush Car Pk,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
251901,Holmbush Car Pk,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
251901,Holmbush Car Pk,2023-06-03T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
251901,Holmbush Car Pk,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
251901,Holmbush Car Pk,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
251901,Holmbush Car Pk,2023-06-03T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,29.0
251901,Holmbush Car Pk,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
251901,Holmbush Car Pk,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
251901,Holmbush Car Pk,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
251901,Holmbush Car Pk,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,2.79
251901,Holmbush Car Pk,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,4.01
251901,Holmbush Car Pk,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.31
251901,Holmbush Car Pk,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
251901,Holmbush Car Pk,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
251901,Holmbush Car Pk,2023-06-03T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
251901,Holmbush Car Pk,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
251901,Holmbush Car Pk,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
251901,Holmbush Car Pk,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
251901,Holmbush Car Pk,2023-06-03T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
251901,Holmbush Car Pk,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,29.0
251901,Holmbush Car Pk,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
251901,Holmbush Car Pk,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
251901,Holmbush Car Pk,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
251901,Holmbush Car Pk,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,2.55
251901,Holmbush Car Pk,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
251901,Holmbush Car Pk,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
251901,Holmbush Car Pk,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
251901,Holmbush Car Pk,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
251901,Holmbush Car Pk,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
251901,Holmbush Car Pk,2023-06-03T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
251901,Holmbush Car Pk,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
251901,Holmbush Car Pk,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
251901,Holmbush Car Pk,2023-06-03T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,29.0
251901,Holmbush Car Pk,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
251901,Holmbush Car Pk,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
251901,Holmbush Car Pk,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
251901,Holmbush Car Pk,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,2.52
251901,Holmbush Car Pk,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.12
251901,Holmbush Car Pk,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.61
251901,Holmbush Car Pk,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
251901,Holmbush Car Pk,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
251901,Holmbush Car Pk,2023-06-03T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
251901,Holmbush Car Pk,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
251901,Holmbush Car Pk,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
251901,Holmbush Car Pk,2023-06-03T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,28.9
251901,Holmbush Car Pk,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
251901,Holmbush Car Pk,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
251901,Holmbush Car Pk,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
251901,Holmbush Car Pk,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.42
251901,Holmbush Car Pk,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,2.59
251901,Holmbush Car Pk,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.46
251901,Holmbush Car Pk,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
251901,Holmbush Car Pk,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
251901,Holmbush Car Pk,2023-06-03T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
251901,Holmbush Car Pk,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
251901,Holmbush Car Pk,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
251901,Holmbush Car Pk,2023-06-03T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,28.9
251901,Holmbush Car Pk,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
251901,Holmbush Car Pk,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
251901,Holmbush Car Pk,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
251901,Holmbush Car Pk,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.68
251901,Holmbush Car Pk,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.86
251901,Holmbush Car Pk,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
251901,Holmbush Car Pk,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
251901,Holmbush Car Pk,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
251901,Holmbush Car Pk,2023-06-03T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
251901,Holmbush Car Pk,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
251901,Holmbush Car Pk,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
251901,Holmbush Car Pk,2023-06-03T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,28.9
251901,Holmbush Car Pk,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
251901,Holmbush Car Pk,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
251901,Holmbush Car Pk,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
251901,Holmbush Car Pk,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.2
251901,Holmbush Car Pk,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,1.86
251901,Holmbush Car Pk,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.09
251901,Holmbush Car Pk,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
251901,Holmbush Car Pk,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
251901,Holmbush Car Pk,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
251901,Holmbush Car Pk,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
251901,Holmbush Car Pk,2023-06-03T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
251901,Holmbush Car Pk,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
251901,Holmbush Car Pk,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
251901,Holmbush Car Pk,2023-06-03T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,28.9
251901,Holmbush Car Pk,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
251901,Holmbush Car Pk,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
251901,Holmbush Car Pk,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
251901,Holmbush Car Pk,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,3.59
251901,Holmbush Car Pk,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,4.28
251901,Holmbush Car Pk,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.73
251901,Holmbush Car Pk,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
251901,Holmbush Car Pk,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
251901,Holmbush Car Pk,2023-06-03T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
251901,Holmbush Car Pk,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
251901,Holmbush Car Pk,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
251901,Holmbush Car Pk,2023-06-03T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,28.9
251901,Holmbush Car Pk,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
251901,Holmbush Car Pk,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
251901,Holmbush Car Pk,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
251901,Holmbush Car Pk,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,2.55
251901,Holmbush Car Pk,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,3.29
251901,Holmbush Car Pk,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.06
251901,Holmbush Car Pk,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
251901,Holmbush Car Pk,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
251901,Holmbush Car Pk,2023-06-03T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
251901,Holmbush Car Pk,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
251901,Holmbush Car Pk,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
251901,Holmbush Car Pk,2023-06-03T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,28.8
251901,Holmbush Car Pk,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
251901,Holmbush Car Pk,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
251901,Holmbush Car Pk,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
251901,Holmbush Car Pk,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251901,Holmbush Car Pk,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,2.35
251901,Holmbush Car Pk,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,2.67
251901,Holmbush Car Pk,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.15
251901,Holmbush Car Pk,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
251901,Holmbush Car Pk,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
