Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
251901,Holmbush Car Pk,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
251901,Holmbush Car Pk,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
251901,Holmbush Car Pk,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.51
251901,Holmbush Car Pk,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.36
251901,Holmbush Car Pk,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.77
251901,Holmbush Car Pk,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
251901,Holmbush Car Pk,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
251901,Holmbush Car Pk,2023-06-03T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
251901,Holmbush Car Pk,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
251901,Holmbush Car Pk,2023-06-03T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,27.8
251901,Holmbush Car Pk,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
251901,Holmbush Car Pk,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
251901,Holmbush Car Pk,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
251901,Holmbush Car Pk,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251901,Holmbush Car Pk,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.21
251901,Holmbush Car Pk,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.33
251901,Holmbush Car Pk,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
251901,Holmbush Car Pk,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
251901,Holmbush Car Pk,2023-06-03T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
251901,Holmbush Car Pk,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
251901,Holmbush Car Pk,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-03T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,27.7
251901,Holmbush Car Pk,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
251901,Holmbush Car Pk,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
251901,Holmbush Car Pk,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
251901,Holmbush Car Pk,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.61
251901,Holmbush Car Pk,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.18
251901,Holmbush Car Pk,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.5
251901,Holmbush Car Pk,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
251901,Holmbush Car Pk,2023-06-03T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.42
251901,Holmbush Car Pk,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
251901,Holmbush Car Pk,2023-06-03T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,27.6
251901,Holmbush Car Pk,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
251901,Holmbush Car Pk,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
251901,Holmbush Car Pk,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
251901,Holmbush Car Pk,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.64
251901,Holmbush Car Pk,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.99
251901,Holmbush Car Pk,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.9
251901,Holmbush Car Pk,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
251901,Holmbush Car Pk,2023-06-03T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
251901,Holmbush Car Pk,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-03T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,27.5
251901,Holmbush Car Pk,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
251901,Holmbush Car Pk,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
251901,Holmbush Car Pk,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
251901,Holmbush Car Pk,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
251901,Holmbush Car Pk,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.36
251901,Holmbush Car Pk,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.42
251901,Holmbush Car Pk,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
251901,Holmbush Car Pk,2023-06-03T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.59
251901,Holmbush Car Pk,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-03T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,27.4
251901,Holmbush Car Pk,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
251901,Holmbush Car Pk,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
251901,Holmbush Car Pk,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
251901,Holmbush Car Pk,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
251901,Holmbush Car Pk,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
251901,Holmbush Car Pk,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.49
251901,Holmbush Car Pk,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.23
251901,Holmbush Car Pk,2023-06-03T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
251901,Holmbush Car Pk,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-03T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,27.3
251901,Holmbush Car Pk,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
251901,Holmbush Car Pk,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
251901,Holmbush Car Pk,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
251901,Holmbush Car Pk,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
251901,Holmbush Car Pk,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.23
251901,Holmbush Car Pk,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
251901,Holmbush Car Pk,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
251901,Holmbush Car Pk,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-03T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
251901,Holmbush Car Pk,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-03T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,27.2
251901,Holmbush Car Pk,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
251901,Holmbush Car Pk,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
251901,Holmbush Car Pk,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
251901,Holmbush Car Pk,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.69
251901,Holmbush Car Pk,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.11
251901,Holmbush Car Pk,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.03
251901,Holmbush Car Pk,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.73
251901,Holmbush Car Pk,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-06-03T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-03T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,27.1
251901,Holmbush Car Pk,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
251901,Holmbush Car Pk,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
251901,Holmbush Car Pk,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
251901,Holmbush Car Pk,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.79
251901,Holmbush Car Pk,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.8
251901,Holmbush Car Pk,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.67
251901,Holmbush Car Pk,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.87
251901,Holmbush Car Pk,2023-06-03T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
251901,Holmbush Car Pk,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
251901,Holmbush Car Pk,2023-06-03T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,27.0
251901,Holmbush Car Pk,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
251901,Holmbush Car Pk,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
251901,Holmbush Car Pk,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
251901,Holmbush Car Pk,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.89
251901,Holmbush Car Pk,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.07
251901,Holmbush Car Pk,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.84
251901,Holmbush Car Pk,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.02
251901,Holmbush Car Pk,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.17
251901,Holmbush Car Pk,2023-06-03T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
251901,Holmbush Car Pk,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
251901,Holmbush Car Pk,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-03T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,26.9
251901,Holmbush Car Pk,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
251901,Holmbush Car Pk,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
251901,Holmbush Car Pk,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
251901,Holmbush Car Pk,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.33
251901,Holmbush Car Pk,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
251901,Holmbush Car Pk,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
251901,Holmbush Car Pk,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.85
251901,Holmbush Car Pk,2023-06-03T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
251901,Holmbush Car Pk,2023-06-03T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,26.8
251901,Holmbush Car Pk,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
251901,Holmbush Car Pk,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
251901,Holmbush Car Pk,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
251901,Holmbush Car Pk,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.33
251901,Holmbush Car Pk,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.28
251901,Holmbush Car Pk,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.75
251901,Holmbush Car Pk,2023-06-03T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
251901,Holmbush Car Pk,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
251901,Holmbush Car Pk,2023-06-03T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,26.6
251901,Holmbush Car Pk,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
251901,Holmbush Car Pk,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
251901,Holmbush Car Pk,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
251901,Holmbush Car Pk,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.2
251901,Holmbush Car Pk,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.08
251901,Holmbush Car Pk,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
251901,Holmbush Car Pk,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
251901,Holmbush Car Pk,2023-06-03T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
251901,Holmbush Car Pk,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
251901,Holmbush Car Pk,2023-06-03T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,26.5
251901,Holmbush Car Pk,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
251901,Holmbush Car Pk,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
251901,Holmbush Car Pk,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
251901,Holmbush Car Pk,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.44
251901,Holmbush Car Pk,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.93
251901,Holmbush Car Pk,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.37
251901,Holmbush Car Pk,2023-06-03T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
251901,Holmbush Car Pk,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.31
251901,Holmbush Car Pk,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
251901,Holmbush Car Pk,2023-06-03T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
251901,Holmbush Car Pk,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,26.4
251901,Holmbush Car Pk,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
251901,Holmbush Car Pk,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
251901,Holmbush Car Pk,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
251901,Holmbush Car Pk,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.56
251901,Holmbush Car Pk,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.57
251901,Holmbush Car Pk,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.48
251901,Holmbush Car Pk,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
