Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.21
251901,Holmbush Car Pk,2023-06-03T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
251901,Holmbush Car Pk,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
251901,Holmbush Car Pk,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
251901,Holmbush Car Pk,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.37
251901,Holmbush Car Pk,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
251901,Holmbush Car Pk,2023-06-03T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
251901,Holmbush Car Pk,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,26.3
251901,Holmbush Car Pk,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
251901,Holmbush Car Pk,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
251901,Holmbush Car Pk,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
251901,Holmbush Car Pk,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
251901,Holmbush Car Pk,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.8
251901,Holmbush Car Pk,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.61
251901,Holmbush Car Pk,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251901,Holmbush Car Pk,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.17
251901,Holmbush Car Pk,2023-06-03T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
251901,Holmbush Car Pk,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.49
251901,Holmbush Car Pk,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
251901,Holmbush Car Pk,2023-06-03T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
251901,Holmbush Car Pk,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,26.1
251901,Holmbush Car Pk,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
251901,Holmbush Car Pk,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
251901,Holmbush Car Pk,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
251901,Holmbush Car Pk,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.44
251901,Holmbush Car Pk,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.92
251901,Holmbush Car Pk,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.02
251901,Holmbush Car Pk,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.33
251901,Holmbush Car Pk,2023-06-03T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
251901,Holmbush Car Pk,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
251901,Holmbush Car Pk,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.35
251901,Holmbush Car Pk,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
251901,Holmbush Car Pk,2023-06-03T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
251901,Holmbush Car Pk,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,26.0
251901,Holmbush Car Pk,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
251901,Holmbush Car Pk,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
251901,Holmbush Car Pk,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
251901,Holmbush Car Pk,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.46
251901,Holmbush Car Pk,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.83
251901,Holmbush Car Pk,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.58
251901,Holmbush Car Pk,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.42
251901,Holmbush Car Pk,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
251901,Holmbush Car Pk,2023-06-03T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
251901,Holmbush Car Pk,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
251901,Holmbush Car Pk,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.83
251901,Holmbush Car Pk,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
251901,Holmbush Car Pk,2023-06-03T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,25.8
251901,Holmbush Car Pk,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
251901,Holmbush Car Pk,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
251901,Holmbush Car Pk,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
251901,Holmbush Car Pk,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
251901,Holmbush Car Pk,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.42
251901,Holmbush Car Pk,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
251901,Holmbush Car Pk,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
251901,Holmbush Car Pk,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.19
251901,Holmbush Car Pk,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.91
251901,Holmbush Car Pk,2023-06-03T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
251901,Holmbush Car Pk,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
251901,Holmbush Car Pk,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.44
251901,Holmbush Car Pk,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
251901,Holmbush Car Pk,2023-06-03T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,25.7
251901,Holmbush Car Pk,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
251901,Holmbush Car Pk,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
251901,Holmbush Car Pk,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
251901,Holmbush Car Pk,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.31
251901,Holmbush Car Pk,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.77
251901,Holmbush Car Pk,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.99
251901,Holmbush Car Pk,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
251901,Holmbush Car Pk,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.23
251901,Holmbush Car Pk,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-06-03T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
251901,Holmbush Car Pk,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
251901,Holmbush Car Pk,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
251901,Holmbush Car Pk,2023-06-03T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,25.5
251901,Holmbush Car Pk,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
251901,Holmbush Car Pk,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
251901,Holmbush Car Pk,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
251901,Holmbush Car Pk,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.31
251901,Holmbush Car Pk,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.51
251901,Holmbush Car Pk,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
251901,Holmbush Car Pk,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
251901,Holmbush Car Pk,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.17
251901,Holmbush Car Pk,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.59
251901,Holmbush Car Pk,2023-06-03T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
251901,Holmbush Car Pk,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
251901,Holmbush Car Pk,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
251901,Holmbush Car Pk,2023-06-03T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,25.4
251901,Holmbush Car Pk,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
251901,Holmbush Car Pk,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
251901,Holmbush Car Pk,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
251901,Holmbush Car Pk,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.32
251901,Holmbush Car Pk,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.27
251901,Holmbush Car Pk,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.76
251901,Holmbush Car Pk,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
251901,Holmbush Car Pk,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
251901,Holmbush Car Pk,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.27
251901,Holmbush Car Pk,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.67
251901,Holmbush Car Pk,2023-06-03T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
251901,Holmbush Car Pk,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
251901,Holmbush Car Pk,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
251901,Holmbush Car Pk,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
251901,Holmbush Car Pk,2023-06-03T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,25.2
251901,Holmbush Car Pk,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
251901,Holmbush Car Pk,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
251901,Holmbush Car Pk,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
251901,Holmbush Car Pk,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.81
251901,Holmbush Car Pk,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.34
251901,Holmbush Car Pk,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.67
251901,Holmbush Car Pk,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
251901,Holmbush Car Pk,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.47
251901,Holmbush Car Pk,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.86
251901,Holmbush Car Pk,2023-06-03T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
251901,Holmbush Car Pk,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
251901,Holmbush Car Pk,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
251901,Holmbush Car Pk,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
251901,Holmbush Car Pk,2023-06-03T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
251901,Holmbush Car Pk,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,25.1
251901,Holmbush Car Pk,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
251901,Holmbush Car Pk,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
251901,Holmbush Car Pk,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
251901,Holmbush Car Pk,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
251901,Holmbush Car Pk,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.21
251901,Holmbush Car Pk,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.15
251901,Holmbush Car Pk,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.34
251901,Holmbush Car Pk,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.85
251901,Holmbush Car Pk,2023-06-03T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
251901,Holmbush Car Pk,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
251901,Holmbush Car Pk,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.97
251901,Holmbush Car Pk,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
251901,Holmbush Car Pk,2023-06-03T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,24.9
251901,Holmbush Car Pk,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
251901,Holmbush Car Pk,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
251901,Holmbush Car Pk,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
251901,Holmbush Car Pk,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.4
251901,Holmbush Car Pk,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.51
251901,Holmbush Car Pk,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
251901,Holmbush Car Pk,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
251901,Holmbush Car Pk,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
251901,Holmbush Car Pk,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.42
251901,Holmbush Car Pk,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.32
251901,Holmbush Car Pk,2023-06-03T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
251901,Holmbush Car Pk,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
251901,Holmbush Car Pk,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
251901,Holmbush Car Pk,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.05
251901,Holmbush Car Pk,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
251901,Holmbush Car Pk,2023-06-03T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
251901,Holmbush Car Pk,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,24.8
251901,Holmbush Car Pk,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
251901,Holmbush Car Pk,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
251901,Holmbush Car Pk,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
251901,Holmbush Car Pk,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.0
251901,Holmbush Car Pk,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.35
251901,Holmbush Car Pk,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.78
251901,Holmbush Car Pk,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
251901,Holmbush Car Pk,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
251901,Holmbush Car Pk,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.17
251901,Holmbush Car Pk,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
251901,Holmbush Car Pk,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.33
251901,Holmbush Car Pk,2023-06-03T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
251901,Holmbush Car Pk,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
251901,Holmbush Car Pk,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.14
251901,Holmbush Car Pk,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
251901,Holmbush Car Pk,2023-06-03T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
251901,Holmbush Car Pk,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,24.7
251901,Holmbush Car Pk,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
251901,Holmbush Car Pk,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
251901,Holmbush Car Pk,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
251901,Holmbush Car Pk,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.16
251901,Holmbush Car Pk,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.19
251901,Holmbush Car Pk,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
251901,Holmbush Car Pk,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
251901,Holmbush Car Pk,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
251901,Holmbush Car Pk,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.75
251901,Holmbush Car Pk,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
251901,Holmbush Car Pk,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.15
251901,Holmbush Car Pk,2023-06-03T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
251901,Holmbush Car Pk,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
251901,Holmbush Car Pk,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.2
251901,Holmbush Car Pk,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
251901,Holmbush Car Pk,2023-06-03T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
251901,Holmbush Car Pk,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
251901,Holmbush Car Pk,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,24.5
251901,Holmbush Car Pk,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
251901,Holmbush Car Pk,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
251901,Holmbush Car Pk,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
251901,Holmbush Car Pk,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
251901,Holmbush Car Pk,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.75
251901,Holmbush Car Pk,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.58
251901,Holmbush Car Pk,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
251901,Holmbush Car Pk,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.4
251901,Holmbush Car Pk,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
251901,Holmbush Car Pk,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.51
251901,Holmbush Car Pk,2023-06-03T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
251901,Holmbush Car Pk,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
251901,Holmbush Car Pk,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
251901,Holmbush Car Pk,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.2
251901,Holmbush Car Pk,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
251901,Holmbush Car Pk,2023-06-03T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
251901,Holmbush Car Pk,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
251901,Holmbush Car Pk,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,24.4
251901,Holmbush Car Pk,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
251901,Holmbush Car Pk,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
251901,Holmbush Car Pk,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
251901,Holmbush Car Pk,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
251901,Holmbush Car Pk,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.82
251901,Holmbush Car Pk,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
251901,Holmbush Car Pk,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
251901,Holmbush Car Pk,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.73
251901,Holmbush Car Pk,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
251901,Holmbush Car Pk,2023-06-03T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
251901,Holmbush Car Pk,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
251901,Holmbush Car Pk,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
251901,Holmbush Car Pk,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.23
251901,Holmbush Car Pk,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
251901,Holmbush Car Pk,2023-06-03T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,24.2
251901,Holmbush Car Pk,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
251901,Holmbush Car Pk,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
