Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
251901,Holmbush Car Pk,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
251901,Holmbush Car Pk,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.06
251901,Holmbush Car Pk,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.82
251901,Holmbush Car Pk,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
251901,Holmbush Car Pk,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
251901,Holmbush Car Pk,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.3
251901,Holmbush Car Pk,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.45
251901,Holmbush Car Pk,2023-06-03T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
251901,Holmbush Car Pk,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
251901,Holmbush Car Pk,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
251901,Holmbush Car Pk,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
251901,Holmbush Car Pk,2023-06-03T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
251901,Holmbush Car Pk,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
251901,Holmbush Car Pk,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,24.1
251901,Holmbush Car Pk,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
251901,Holmbush Car Pk,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
251901,Holmbush Car Pk,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
251901,Holmbush Car Pk,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.53
251901,Holmbush Car Pk,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.59
251901,Holmbush Car Pk,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
251901,Holmbush Car Pk,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.54
251901,Holmbush Car Pk,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.49
251901,Holmbush Car Pk,2023-06-03T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
251901,Holmbush Car Pk,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
251901,Holmbush Car Pk,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
251901,Holmbush Car Pk,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
251901,Holmbush Car Pk,2023-06-03T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
251901,Holmbush Car Pk,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,24.0
251901,Holmbush Car Pk,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
251901,Holmbush Car Pk,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
251901,Holmbush Car Pk,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
251901,Holmbush Car Pk,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.84
251901,Holmbush Car Pk,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.56
251901,Holmbush Car Pk,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.92
251901,Holmbush Car Pk,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.98
251901,Holmbush Car Pk,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
251901,Holmbush Car Pk,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.06
251901,Holmbush Car Pk,2023-06-03T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
251901,Holmbush Car Pk,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
251901,Holmbush Car Pk,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
251901,Holmbush Car Pk,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
251901,Holmbush Car Pk,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
251901,Holmbush Car Pk,2023-06-03T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,23.8
251901,Holmbush Car Pk,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
251901,Holmbush Car Pk,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
251901,Holmbush Car Pk,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
251901,Holmbush Car Pk,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.88
251901,Holmbush Car Pk,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.41
251901,Holmbush Car Pk,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.68
251901,Holmbush Car Pk,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
251901,Holmbush Car Pk,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.87
251901,Holmbush Car Pk,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
251901,Holmbush Car Pk,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.2
251901,Holmbush Car Pk,2023-06-03T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
251901,Holmbush Car Pk,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
251901,Holmbush Car Pk,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
251901,Holmbush Car Pk,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
251901,Holmbush Car Pk,2023-06-03T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,23.7
251901,Holmbush Car Pk,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
251901,Holmbush Car Pk,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
251901,Holmbush Car Pk,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
251901,Holmbush Car Pk,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.81
251901,Holmbush Car Pk,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.65
251901,Holmbush Car Pk,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
251901,Holmbush Car Pk,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.6
251901,Holmbush Car Pk,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
251901,Holmbush Car Pk,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.47
251901,Holmbush Car Pk,2023-06-03T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
251901,Holmbush Car Pk,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
251901,Holmbush Car Pk,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
251901,Holmbush Car Pk,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
251901,Holmbush Car Pk,2023-06-03T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,23.6
251901,Holmbush Car Pk,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
251901,Holmbush Car Pk,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
251901,Holmbush Car Pk,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
251901,Holmbush Car Pk,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
251901,Holmbush Car Pk,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
251901,Holmbush Car Pk,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.02
251901,Holmbush Car Pk,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
251901,Holmbush Car Pk,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
251901,Holmbush Car Pk,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.91
251901,Holmbush Car Pk,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251901,Holmbush Car Pk,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.18
251901,Holmbush Car Pk,2023-06-03T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
251901,Holmbush Car Pk,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251901,Holmbush Car Pk,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
251901,Holmbush Car Pk,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
251901,Holmbush Car Pk,2023-06-03T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,23.4
251901,Holmbush Car Pk,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
251901,Holmbush Car Pk,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
251901,Holmbush Car Pk,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
251901,Holmbush Car Pk,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.79
251901,Holmbush Car Pk,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.68
251901,Holmbush Car Pk,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.68
251901,Holmbush Car Pk,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.33
251901,Holmbush Car Pk,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.55
251901,Holmbush Car Pk,2023-06-03T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.24
251901,Holmbush Car Pk,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
251901,Holmbush Car Pk,2023-06-03T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,23.3
251901,Holmbush Car Pk,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
251901,Holmbush Car Pk,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
251901,Holmbush Car Pk,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
251901,Holmbush Car Pk,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251901,Holmbush Car Pk,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
251901,Holmbush Car Pk,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.85
251901,Holmbush Car Pk,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.3
251901,Holmbush Car Pk,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.15
251901,Holmbush Car Pk,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
251901,Holmbush Car Pk,2023-06-03T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
251901,Holmbush Car Pk,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
251901,Holmbush Car Pk,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
251901,Holmbush Car Pk,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-03T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,23.2
251901,Holmbush Car Pk,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
251901,Holmbush Car Pk,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
251901,Holmbush Car Pk,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
251901,Holmbush Car Pk,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
251901,Holmbush Car Pk,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.74
251901,Holmbush Car Pk,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
251901,Holmbush Car Pk,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.63
251901,Holmbush Car Pk,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.59
251901,Holmbush Car Pk,2023-06-03T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
251901,Holmbush Car Pk,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
251901,Holmbush Car Pk,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
251901,Holmbush Car Pk,2023-06-03T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,23.1
251901,Holmbush Car Pk,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
251901,Holmbush Car Pk,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
251901,Holmbush Car Pk,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251901,Holmbush Car Pk,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
251901,Holmbush Car Pk,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.47
251901,Holmbush Car Pk,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
251901,Holmbush Car Pk,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.13
251901,Holmbush Car Pk,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.34
251901,Holmbush Car Pk,2023-06-03T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
251901,Holmbush Car Pk,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
251901,Holmbush Car Pk,2023-06-03T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,23.0
251901,Holmbush Car Pk,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
251901,Holmbush Car Pk,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
251901,Holmbush Car Pk,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
251901,Holmbush Car Pk,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
251901,Holmbush Car Pk,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.81
251901,Holmbush Car Pk,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.27
251901,Holmbush Car Pk,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.65
251901,Holmbush Car Pk,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
251901,Holmbush Car Pk,2023-06-03T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
251901,Holmbush Car Pk,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
251901,Holmbush Car Pk,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
251901,Holmbush Car Pk,2023-06-03T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,22.9
251901,Holmbush Car Pk,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
251901,Holmbush Car Pk,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
251901,Holmbush Car Pk,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
251901,Holmbush Car Pk,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.14
251901,Holmbush Car Pk,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.06
251901,Holmbush Car Pk,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
251901,Holmbush Car Pk,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.94
251901,Holmbush Car Pk,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.21
251901,Holmbush Car Pk,2023-06-03T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
251901,Holmbush Car Pk,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
251901,Holmbush Car Pk,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
251901,Holmbush Car Pk,2023-06-03T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,22.8
251901,Holmbush Car Pk,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
251901,Holmbush Car Pk,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
251901,Holmbush Car Pk,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
251901,Holmbush Car Pk,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.55
251901,Holmbush Car Pk,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.85
251901,Holmbush Car Pk,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
251901,Holmbush Car Pk,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.69
251901,Holmbush Car Pk,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.43
251901,Holmbush Car Pk,2023-06-03T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
251901,Holmbush Car Pk,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-06-03T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,22.7
251901,Holmbush Car Pk,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
251901,Holmbush Car Pk,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
251901,Holmbush Car Pk,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
251901,Holmbush Car Pk,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.44
251901,Holmbush Car Pk,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.52
251901,Holmbush Car Pk,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
251901,Holmbush Car Pk,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
251901,Holmbush Car Pk,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.01
251901,Holmbush Car Pk,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.57
251901,Holmbush Car Pk,2023-06-03T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
251901,Holmbush Car Pk,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
251901,Holmbush Car Pk,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
251901,Holmbush Car Pk,2023-06-03T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,22.6
251901,Holmbush Car Pk,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
251901,Holmbush Car Pk,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251901,Holmbush Car Pk,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
251901,Holmbush Car Pk,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
251901,Holmbush Car Pk,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
251901,Holmbush Car Pk,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251901,Holmbush Car Pk,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
251901,Holmbush Car Pk,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.72
251901,Holmbush Car Pk,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.18
251901,Holmbush Car Pk,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.63
251901,Holmbush Car Pk,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
