Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
251901,Holmbush Car Pk,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
251901,Holmbush Car Pk,2023-06-03T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,23.1
251901,Holmbush Car Pk,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
251901,Holmbush Car Pk,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
251901,Holmbush Car Pk,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
251901,Holmbush Car Pk,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.86
251901,Holmbush Car Pk,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.18
251901,Holmbush Car Pk,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.64
251901,Holmbush Car Pk,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-03T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
251901,Holmbush Car Pk,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
251901,Holmbush Car Pk,2023-06-03T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,23.2
251901,Holmbush Car Pk,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
251901,Holmbush Car Pk,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
251901,Holmbush Car Pk,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
251901,Holmbush Car Pk,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.58
251901,Holmbush Car Pk,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.11
251901,Holmbush Car Pk,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.97
251901,Holmbush Car Pk,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-03T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-03T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,23.2
251901,Holmbush Car Pk,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
251901,Holmbush Car Pk,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
251901,Holmbush Car Pk,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
251901,Holmbush Car Pk,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.69
251901,Holmbush Car Pk,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.73
251901,Holmbush Car Pk,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251901,Holmbush Car Pk,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-03T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
251901,Holmbush Car Pk,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
251901,Holmbush Car Pk,2023-06-03T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,23.3
251901,Holmbush Car Pk,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
251901,Holmbush Car Pk,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
251901,Holmbush Car Pk,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
251901,Holmbush Car Pk,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.6
251901,Holmbush Car Pk,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.12
251901,Holmbush Car Pk,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.14
251901,Holmbush Car Pk,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251901,Holmbush Car Pk,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-03T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
251901,Holmbush Car Pk,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
251901,Holmbush Car Pk,2023-06-03T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,23.3
251901,Holmbush Car Pk,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
251901,Holmbush Car Pk,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
251901,Holmbush Car Pk,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
251901,Holmbush Car Pk,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.17
251901,Holmbush Car Pk,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.12
251901,Holmbush Car Pk,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.54
251901,Holmbush Car Pk,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
251901,Holmbush Car Pk,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251901,Holmbush Car Pk,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-03T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
251901,Holmbush Car Pk,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
251901,Holmbush Car Pk,2023-06-03T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,23.4
251901,Holmbush Car Pk,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
251901,Holmbush Car Pk,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
251901,Holmbush Car Pk,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
251901,Holmbush Car Pk,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.96
251901,Holmbush Car Pk,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.32
251901,Holmbush Car Pk,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.62
251901,Holmbush Car Pk,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251901,Holmbush Car Pk,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-03T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
251901,Holmbush Car Pk,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
251901,Holmbush Car Pk,2023-06-03T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,23.5
251901,Holmbush Car Pk,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
251901,Holmbush Car Pk,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
251901,Holmbush Car Pk,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
251901,Holmbush Car Pk,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.75
251901,Holmbush Car Pk,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
251901,Holmbush Car Pk,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.11
251901,Holmbush Car Pk,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
251901,Holmbush Car Pk,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-03T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
251901,Holmbush Car Pk,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
251901,Holmbush Car Pk,2023-06-03T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,23.6
251901,Holmbush Car Pk,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
251901,Holmbush Car Pk,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
251901,Holmbush Car Pk,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
251901,Holmbush Car Pk,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.73
251901,Holmbush Car Pk,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.84
251901,Holmbush Car Pk,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.69
251901,Holmbush Car Pk,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
251901,Holmbush Car Pk,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-03T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
251901,Holmbush Car Pk,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
251901,Holmbush Car Pk,2023-06-03T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,23.6
251901,Holmbush Car Pk,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
251901,Holmbush Car Pk,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
251901,Holmbush Car Pk,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
251901,Holmbush Car Pk,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251901,Holmbush Car Pk,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.99
251901,Holmbush Car Pk,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.38
251901,Holmbush Car Pk,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.73
251901,Holmbush Car Pk,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
251901,Holmbush Car Pk,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-03T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
251901,Holmbush Car Pk,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
251901,Holmbush Car Pk,2023-06-03T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,23.7
251901,Holmbush Car Pk,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
251901,Holmbush Car Pk,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
251901,Holmbush Car Pk,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
251901,Holmbush Car Pk,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251901,Holmbush Car Pk,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.56
251901,Holmbush Car Pk,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.15
251901,Holmbush Car Pk,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.05
251901,Holmbush Car Pk,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
251901,Holmbush Car Pk,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-03T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
251901,Holmbush Car Pk,2023-06-03T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,23.8
251901,Holmbush Car Pk,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
251901,Holmbush Car Pk,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
251901,Holmbush Car Pk,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
251901,Holmbush Car Pk,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251901,Holmbush Car Pk,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.55
251901,Holmbush Car Pk,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.7
251901,Holmbush Car Pk,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.59
251901,Holmbush Car Pk,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-03T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
251901,Holmbush Car Pk,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
251901,Holmbush Car Pk,2023-06-03T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,23.9
251901,Holmbush Car Pk,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
251901,Holmbush Car Pk,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
251901,Holmbush Car Pk,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
251901,Holmbush Car Pk,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251901,Holmbush Car Pk,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.73
251901,Holmbush Car Pk,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.37
251901,Holmbush Car Pk,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.14
251901,Holmbush Car Pk,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
251901,Holmbush Car Pk,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-03T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
251901,Holmbush Car Pk,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
251901,Holmbush Car Pk,2023-06-03T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
251901,Holmbush Car Pk,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,24.0
251901,Holmbush Car Pk,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
251901,Holmbush Car Pk,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
251901,Holmbush Car Pk,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
251901,Holmbush Car Pk,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251901,Holmbush Car Pk,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.88
251901,Holmbush Car Pk,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.79
251901,Holmbush Car Pk,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.43
251901,Holmbush Car Pk,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
251901,Holmbush Car Pk,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-03T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
251901,Holmbush Car Pk,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
251901,Holmbush Car Pk,2023-06-03T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,24.1
251901,Holmbush Car Pk,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
251901,Holmbush Car Pk,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
251901,Holmbush Car Pk,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
251901,Holmbush Car Pk,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251901,Holmbush Car Pk,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.67
251901,Holmbush Car Pk,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.1
251901,Holmbush Car Pk,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.77
251901,Holmbush Car Pk,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
251901,Holmbush Car Pk,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-03T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
251901,Holmbush Car Pk,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
251901,Holmbush Car Pk,2023-06-03T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,24.1
251901,Holmbush Car Pk,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
251901,Holmbush Car Pk,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
251901,Holmbush Car Pk,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
251901,Holmbush Car Pk,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.61
