Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
251901,Holmbush Car Pk,2023-06-04T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
251901,Holmbush Car Pk,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
251901,Holmbush Car Pk,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
251901,Holmbush Car Pk,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.82
251901,Holmbush Car Pk,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.51
251901,Holmbush Car Pk,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
251901,Holmbush Car Pk,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-06-04T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
251901,Holmbush Car Pk,2023-06-04T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,29.5
251901,Holmbush Car Pk,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
251901,Holmbush Car Pk,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
251901,Holmbush Car Pk,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
251901,Holmbush Car Pk,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,3.39
251901,Holmbush Car Pk,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,1.6
251901,Holmbush Car Pk,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.64
251901,Holmbush Car Pk,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
251901,Holmbush Car Pk,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-04T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
251901,Holmbush Car Pk,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
251901,Holmbush Car Pk,2023-06-04T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
251901,Holmbush Car Pk,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
251901,Holmbush Car Pk,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
251901,Holmbush Car Pk,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251901,Holmbush Car Pk,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,3.19
251901,Holmbush Car Pk,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.2
251901,Holmbush Car Pk,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.2
251901,Holmbush Car Pk,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
251901,Holmbush Car Pk,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-04T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
251901,Holmbush Car Pk,2023-06-04T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
251901,Holmbush Car Pk,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
251901,Holmbush Car Pk,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251901,Holmbush Car Pk,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
251901,Holmbush Car Pk,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,3.68
251901,Holmbush Car Pk,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.18
251901,Holmbush Car Pk,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
251901,Holmbush Car Pk,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-06-04T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
251901,Holmbush Car Pk,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
251901,Holmbush Car Pk,2023-06-04T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,29.7
251901,Holmbush Car Pk,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
251901,Holmbush Car Pk,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
251901,Holmbush Car Pk,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
251901,Holmbush Car Pk,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.53
251901,Holmbush Car Pk,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.32
251901,Holmbush Car Pk,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.64
251901,Holmbush Car Pk,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
251901,Holmbush Car Pk,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-04T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
251901,Holmbush Car Pk,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
251901,Holmbush Car Pk,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
251901,Holmbush Car Pk,2023-06-04T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
251901,Holmbush Car Pk,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,29.7
251901,Holmbush Car Pk,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
251901,Holmbush Car Pk,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
251901,Holmbush Car Pk,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251901,Holmbush Car Pk,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
251901,Holmbush Car Pk,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.74
251901,Holmbush Car Pk,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.44
251901,Holmbush Car Pk,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.62
251901,Holmbush Car Pk,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
251901,Holmbush Car Pk,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
251901,Holmbush Car Pk,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-04T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
251901,Holmbush Car Pk,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
251901,Holmbush Car Pk,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
251901,Holmbush Car Pk,2023-06-04T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
251901,Holmbush Car Pk,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
251901,Holmbush Car Pk,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
251901,Holmbush Car Pk,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
251901,Holmbush Car Pk,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251901,Holmbush Car Pk,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
251901,Holmbush Car Pk,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
251901,Holmbush Car Pk,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.65
251901,Holmbush Car Pk,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,1.81
251901,Holmbush Car Pk,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
251901,Holmbush Car Pk,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
251901,Holmbush Car Pk,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
251901,Holmbush Car Pk,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
251901,Holmbush Car Pk,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
251901,Holmbush Car Pk,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-04T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
251901,Holmbush Car Pk,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
251901,Holmbush Car Pk,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
251901,Holmbush Car Pk,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.89
251901,Holmbush Car Pk,2023-06-04T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
251901,Holmbush Car Pk,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
251901,Holmbush Car Pk,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
251901,Holmbush Car Pk,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
251901,Holmbush Car Pk,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251901,Holmbush Car Pk,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
251901,Holmbush Car Pk,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
251901,Holmbush Car Pk,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.1
251901,Holmbush Car Pk,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,2.32
251901,Holmbush Car Pk,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.09
251901,Holmbush Car Pk,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
251901,Holmbush Car Pk,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
251901,Holmbush Car Pk,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
251901,Holmbush Car Pk,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
251901,Holmbush Car Pk,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-04T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
251901,Holmbush Car Pk,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
251901,Holmbush Car Pk,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
251901,Holmbush Car Pk,2023-06-04T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
251901,Holmbush Car Pk,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
251901,Holmbush Car Pk,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
251901,Holmbush Car Pk,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
251901,Holmbush Car Pk,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251901,Holmbush Car Pk,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
251901,Holmbush Car Pk,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
251901,Holmbush Car Pk,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.35
251901,Holmbush Car Pk,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,1.61
251901,Holmbush Car Pk,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
251901,Holmbush Car Pk,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
251901,Holmbush Car Pk,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
251901,Holmbush Car Pk,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
251901,Holmbush Car Pk,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-06-04T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
251901,Holmbush Car Pk,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
251901,Holmbush Car Pk,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
251901,Holmbush Car Pk,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
251901,Holmbush Car Pk,2023-06-04T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
251901,Holmbush Car Pk,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
251901,Holmbush Car Pk,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
251901,Holmbush Car Pk,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
251901,Holmbush Car Pk,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251901,Holmbush Car Pk,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
251901,Holmbush Car Pk,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
251901,Holmbush Car Pk,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.81
251901,Holmbush Car Pk,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,2.15
251901,Holmbush Car Pk,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.64
251901,Holmbush Car Pk,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
251901,Holmbush Car Pk,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
251901,Holmbush Car Pk,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
251901,Holmbush Car Pk,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
251901,Holmbush Car Pk,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-04T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
251901,Holmbush Car Pk,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
251901,Holmbush Car Pk,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
251901,Holmbush Car Pk,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
251901,Holmbush Car Pk,2023-06-04T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
251901,Holmbush Car Pk,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
251901,Holmbush Car Pk,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
251901,Holmbush Car Pk,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
251901,Holmbush Car Pk,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
251901,Holmbush Car Pk,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
251901,Holmbush Car Pk,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.5
251901,Holmbush Car Pk,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,2.96
251901,Holmbush Car Pk,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.36
251901,Holmbush Car Pk,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
251901,Holmbush Car Pk,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
251901,Holmbush Car Pk,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
251901,Holmbush Car Pk,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-04T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
251901,Holmbush Car Pk,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
251901,Holmbush Car Pk,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
251901,Holmbush Car Pk,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
251901,Holmbush Car Pk,2023-06-04T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
251901,Holmbush Car Pk,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
251901,Holmbush Car Pk,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
251901,Holmbush Car Pk,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251901,Holmbush Car Pk,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
251901,Holmbush Car Pk,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
251901,Holmbush Car Pk,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.5
251901,Holmbush Car Pk,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,2.67
251901,Holmbush Car Pk,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.69
251901,Holmbush Car Pk,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
251901,Holmbush Car Pk,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
251901,Holmbush Car Pk,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
251901,Holmbush Car Pk,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
251901,Holmbush Car Pk,2023-06-04T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
251901,Holmbush Car Pk,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
251901,Holmbush Car Pk,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
251901,Holmbush Car Pk,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
251901,Holmbush Car Pk,2023-06-04T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
251901,Holmbush Car Pk,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,30.0
251901,Holmbush Car Pk,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
251901,Holmbush Car Pk,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
251901,Holmbush Car Pk,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251901,Holmbush Car Pk,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
251901,Holmbush Car Pk,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
251901,Holmbush Car Pk,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.32
251901,Holmbush Car Pk,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.18
251901,Holmbush Car Pk,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.19
251901,Holmbush Car Pk,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
251901,Holmbush Car Pk,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
251901,Holmbush Car Pk,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
251901,Holmbush Car Pk,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
251901,Holmbush Car Pk,2023-06-04T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
251901,Holmbush Car Pk,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
251901,Holmbush Car Pk,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
251901,Holmbush Car Pk,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
251901,Holmbush Car Pk,2023-06-04T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,30.0
251901,Holmbush Car Pk,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
251901,Holmbush Car Pk,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
251901,Holmbush Car Pk,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251901,Holmbush Car Pk,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
251901,Holmbush Car Pk,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
251901,Holmbush Car Pk,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.33
251901,Holmbush Car Pk,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,2.58
251901,Holmbush Car Pk,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.24
251901,Holmbush Car Pk,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
251901,Holmbush Car Pk,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
251901,Holmbush Car Pk,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
251901,Holmbush Car Pk,2023-06-04T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
251901,Holmbush Car Pk,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
251901,Holmbush Car Pk,2023-06-04T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,30.0
251901,Holmbush Car Pk,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
251901,Holmbush Car Pk,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
251901,Holmbush Car Pk,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
251901,Holmbush Car Pk,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.98
251901,Holmbush Car Pk,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,1.89
251901,Holmbush Car Pk,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.89
251901,Holmbush Car Pk,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
