Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
251901,Holmbush Car Pk,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
251901,Holmbush Car Pk,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
251901,Holmbush Car Pk,2023-06-04T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
251901,Holmbush Car Pk,2023-06-04T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
251901,Holmbush Car Pk,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
251901,Holmbush Car Pk,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
251901,Holmbush Car Pk,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.75
251901,Holmbush Car Pk,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,2.02
251901,Holmbush Car Pk,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,3.86
251901,Holmbush Car Pk,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
251901,Holmbush Car Pk,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
251901,Holmbush Car Pk,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
251901,Holmbush Car Pk,2023-06-04T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
251901,Holmbush Car Pk,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
251901,Holmbush Car Pk,2023-06-04T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
251901,Holmbush Car Pk,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
251901,Holmbush Car Pk,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
251901,Holmbush Car Pk,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,3.97
251901,Holmbush Car Pk,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,2.94
251901,Holmbush Car Pk,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.99
251901,Holmbush Car Pk,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
251901,Holmbush Car Pk,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251901,Holmbush Car Pk,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-06-04T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
251901,Holmbush Car Pk,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
251901,Holmbush Car Pk,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
251901,Holmbush Car Pk,2023-06-04T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
251901,Holmbush Car Pk,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
251901,Holmbush Car Pk,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
251901,Holmbush Car Pk,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.34
251901,Holmbush Car Pk,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,2.04
251901,Holmbush Car Pk,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.84
251901,Holmbush Car Pk,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
251901,Holmbush Car Pk,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
251901,Holmbush Car Pk,2023-06-04T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
251901,Holmbush Car Pk,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
251901,Holmbush Car Pk,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
251901,Holmbush Car Pk,2023-06-04T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,30.2
251901,Holmbush Car Pk,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
251901,Holmbush Car Pk,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
251901,Holmbush Car Pk,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
251901,Holmbush Car Pk,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.99
251901,Holmbush Car Pk,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,2.43
251901,Holmbush Car Pk,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.7
251901,Holmbush Car Pk,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
251901,Holmbush Car Pk,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
251901,Holmbush Car Pk,2023-06-04T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
251901,Holmbush Car Pk,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
251901,Holmbush Car Pk,2023-06-04T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,30.2
251901,Holmbush Car Pk,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
251901,Holmbush Car Pk,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
251901,Holmbush Car Pk,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
251901,Holmbush Car Pk,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,3.86
251901,Holmbush Car Pk,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,2.03
251901,Holmbush Car Pk,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.61
251901,Holmbush Car Pk,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
251901,Holmbush Car Pk,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
251901,Holmbush Car Pk,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
251901,Holmbush Car Pk,2023-06-04T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
251901,Holmbush Car Pk,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
251901,Holmbush Car Pk,2023-06-04T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,30.3
251901,Holmbush Car Pk,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
251901,Holmbush Car Pk,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
251901,Holmbush Car Pk,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
251901,Holmbush Car Pk,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251901,Holmbush Car Pk,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.51
251901,Holmbush Car Pk,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.54
251901,Holmbush Car Pk,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
251901,Holmbush Car Pk,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
251901,Holmbush Car Pk,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
251901,Holmbush Car Pk,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
251901,Holmbush Car Pk,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
251901,Holmbush Car Pk,2023-06-04T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
251901,Holmbush Car Pk,2023-06-04T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,30.3
251901,Holmbush Car Pk,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
251901,Holmbush Car Pk,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
251901,Holmbush Car Pk,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
251901,Holmbush Car Pk,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251901,Holmbush Car Pk,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.19
251901,Holmbush Car Pk,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.21
251901,Holmbush Car Pk,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
251901,Holmbush Car Pk,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
251901,Holmbush Car Pk,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
251901,Holmbush Car Pk,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
251901,Holmbush Car Pk,2023-06-04T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
251901,Holmbush Car Pk,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
251901,Holmbush Car Pk,2023-06-04T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,30.3
251901,Holmbush Car Pk,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
251901,Holmbush Car Pk,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
251901,Holmbush Car Pk,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
251901,Holmbush Car Pk,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251901,Holmbush Car Pk,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
251901,Holmbush Car Pk,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.84
251901,Holmbush Car Pk,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
251901,Holmbush Car Pk,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
251901,Holmbush Car Pk,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
251901,Holmbush Car Pk,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
251901,Holmbush Car Pk,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
251901,Holmbush Car Pk,2023-06-04T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
251901,Holmbush Car Pk,2023-06-04T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,30.3
251901,Holmbush Car Pk,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
251901,Holmbush Car Pk,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
251901,Holmbush Car Pk,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
251901,Holmbush Car Pk,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,3.85
251901,Holmbush Car Pk,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.96
251901,Holmbush Car Pk,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
251901,Holmbush Car Pk,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
251901,Holmbush Car Pk,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
251901,Holmbush Car Pk,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
251901,Holmbush Car Pk,2023-06-04T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
251901,Holmbush Car Pk,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
251901,Holmbush Car Pk,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
251901,Holmbush Car Pk,2023-06-04T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,30.3
251901,Holmbush Car Pk,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
251901,Holmbush Car Pk,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
251901,Holmbush Car Pk,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
251901,Holmbush Car Pk,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251901,Holmbush Car Pk,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.52
251901,Holmbush Car Pk,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,2.39
251901,Holmbush Car Pk,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.39
251901,Holmbush Car Pk,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
251901,Holmbush Car Pk,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
251901,Holmbush Car Pk,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
251901,Holmbush Car Pk,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
251901,Holmbush Car Pk,2023-06-04T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
251901,Holmbush Car Pk,2023-06-04T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,30.3
251901,Holmbush Car Pk,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
251901,Holmbush Car Pk,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
251901,Holmbush Car Pk,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
251901,Holmbush Car Pk,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,3.77
251901,Holmbush Car Pk,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,2.4
251901,Holmbush Car Pk,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.88
251901,Holmbush Car Pk,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
251901,Holmbush Car Pk,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
251901,Holmbush Car Pk,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
251901,Holmbush Car Pk,2023-06-04T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
251901,Holmbush Car Pk,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
251901,Holmbush Car Pk,2023-06-04T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,30.3
251901,Holmbush Car Pk,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
251901,Holmbush Car Pk,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
251901,Holmbush Car Pk,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
251901,Holmbush Car Pk,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.1
251901,Holmbush Car Pk,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,1.53
251901,Holmbush Car Pk,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.14
251901,Holmbush Car Pk,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
251901,Holmbush Car Pk,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
251901,Holmbush Car Pk,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
251901,Holmbush Car Pk,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
251901,Holmbush Car Pk,2023-06-04T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
251901,Holmbush Car Pk,2023-06-04T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,30.2
251901,Holmbush Car Pk,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
251901,Holmbush Car Pk,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
251901,Holmbush Car Pk,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
251901,Holmbush Car Pk,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,3.31
251901,Holmbush Car Pk,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,1.45
251901,Holmbush Car Pk,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.39
251901,Holmbush Car Pk,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
251901,Holmbush Car Pk,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
251901,Holmbush Car Pk,2023-06-04T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
251901,Holmbush Car Pk,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
251901,Holmbush Car Pk,2023-06-04T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
251901,Holmbush Car Pk,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251901,Holmbush Car Pk,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
251901,Holmbush Car Pk,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
251901,Holmbush Car Pk,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.35
251901,Holmbush Car Pk,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,1.63
251901,Holmbush Car Pk,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.25
251901,Holmbush Car Pk,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
251901,Holmbush Car Pk,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
251901,Holmbush Car Pk,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
251901,Holmbush Car Pk,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
251901,Holmbush Car Pk,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
251901,Holmbush Car Pk,2023-06-04T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
251901,Holmbush Car Pk,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
251901,Holmbush Car Pk,2023-06-04T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
251901,Holmbush Car Pk,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
