Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
251901,Holmbush Car Pk,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
251901,Holmbush Car Pk,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
251901,Holmbush Car Pk,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.36
251901,Holmbush Car Pk,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,2.71
251901,Holmbush Car Pk,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.41
251901,Holmbush Car Pk,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
251901,Holmbush Car Pk,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
251901,Holmbush Car Pk,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
251901,Holmbush Car Pk,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
251901,Holmbush Car Pk,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
251901,Holmbush Car Pk,2023-06-04T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
251901,Holmbush Car Pk,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
251901,Holmbush Car Pk,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
251901,Holmbush Car Pk,2023-06-04T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
251901,Holmbush Car Pk,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
251901,Holmbush Car Pk,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
251901,Holmbush Car Pk,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.3
251901,Holmbush Car Pk,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.65
251901,Holmbush Car Pk,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
251901,Holmbush Car Pk,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
251901,Holmbush Car Pk,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
251901,Holmbush Car Pk,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
251901,Holmbush Car Pk,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
251901,Holmbush Car Pk,2023-06-04T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
251901,Holmbush Car Pk,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
251901,Holmbush Car Pk,2023-06-04T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
251901,Holmbush Car Pk,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
251901,Holmbush Car Pk,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
251901,Holmbush Car Pk,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
251901,Holmbush Car Pk,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.48
251901,Holmbush Car Pk,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.99
251901,Holmbush Car Pk,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
251901,Holmbush Car Pk,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
251901,Holmbush Car Pk,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
251901,Holmbush Car Pk,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-04T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
251901,Holmbush Car Pk,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
251901,Holmbush Car Pk,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
251901,Holmbush Car Pk,2023-06-04T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
251901,Holmbush Car Pk,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
251901,Holmbush Car Pk,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,30.0
251901,Holmbush Car Pk,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
251901,Holmbush Car Pk,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
251901,Holmbush Car Pk,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
251901,Holmbush Car Pk,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251901,Holmbush Car Pk,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
251901,Holmbush Car Pk,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.73
251901,Holmbush Car Pk,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,3.85
251901,Holmbush Car Pk,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
251901,Holmbush Car Pk,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
251901,Holmbush Car Pk,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
251901,Holmbush Car Pk,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
251901,Holmbush Car Pk,2023-06-04T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
251901,Holmbush Car Pk,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
251901,Holmbush Car Pk,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
251901,Holmbush Car Pk,2023-06-04T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,30.0
251901,Holmbush Car Pk,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
251901,Holmbush Car Pk,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
251901,Holmbush Car Pk,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
251901,Holmbush Car Pk,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251901,Holmbush Car Pk,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.57
251901,Holmbush Car Pk,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.52
251901,Holmbush Car Pk,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.12
251901,Holmbush Car Pk,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
251901,Holmbush Car Pk,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
251901,Holmbush Car Pk,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-04T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251901,Holmbush Car Pk,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
251901,Holmbush Car Pk,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
251901,Holmbush Car Pk,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
251901,Holmbush Car Pk,2023-06-04T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,30.0
251901,Holmbush Car Pk,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
251901,Holmbush Car Pk,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
251901,Holmbush Car Pk,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
251901,Holmbush Car Pk,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,4.89
251901,Holmbush Car Pk,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,2.44
251901,Holmbush Car Pk,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
251901,Holmbush Car Pk,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
251901,Holmbush Car Pk,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-06-04T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251901,Holmbush Car Pk,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
251901,Holmbush Car Pk,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
251901,Holmbush Car Pk,2023-06-04T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,30.0
251901,Holmbush Car Pk,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
251901,Holmbush Car Pk,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
251901,Holmbush Car Pk,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
251901,Holmbush Car Pk,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.45
251901,Holmbush Car Pk,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.27
251901,Holmbush Car Pk,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
251901,Holmbush Car Pk,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
251901,Holmbush Car Pk,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-04T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
251901,Holmbush Car Pk,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
251901,Holmbush Car Pk,2023-06-04T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
251901,Holmbush Car Pk,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
251901,Holmbush Car Pk,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
251901,Holmbush Car Pk,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,2.53
251901,Holmbush Car Pk,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
251901,Holmbush Car Pk,2023-06-04T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.43
251901,Holmbush Car Pk,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-06-04T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
251901,Holmbush Car Pk,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
251901,Holmbush Car Pk,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
251901,Holmbush Car Pk,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.22
251901,Holmbush Car Pk,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.2
251901,Holmbush Car Pk,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.45
251901,Holmbush Car Pk,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
251901,Holmbush Car Pk,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
251901,Holmbush Car Pk,2023-06-04T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
251901,Holmbush Car Pk,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.98
251901,Holmbush Car Pk,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-06-04T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
251901,Holmbush Car Pk,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
251901,Holmbush Car Pk,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
251901,Holmbush Car Pk,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.28
251901,Holmbush Car Pk,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.73
251901,Holmbush Car Pk,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.21
251901,Holmbush Car Pk,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
251901,Holmbush Car Pk,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
251901,Holmbush Car Pk,2023-06-04T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
251901,Holmbush Car Pk,2023-06-04T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
251901,Holmbush Car Pk,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
251901,Holmbush Car Pk,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
251901,Holmbush Car Pk,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.51
251901,Holmbush Car Pk,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.28
251901,Holmbush Car Pk,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
251901,Holmbush Car Pk,2023-06-04T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
251901,Holmbush Car Pk,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
251901,Holmbush Car Pk,2023-06-04T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,29.7
251901,Holmbush Car Pk,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
251901,Holmbush Car Pk,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
251901,Holmbush Car Pk,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
251901,Holmbush Car Pk,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.08
251901,Holmbush Car Pk,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.85
251901,Holmbush Car Pk,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
251901,Holmbush Car Pk,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-04T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
251901,Holmbush Car Pk,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
251901,Holmbush Car Pk,2023-06-04T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
251901,Holmbush Car Pk,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
251901,Holmbush Car Pk,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
251901,Holmbush Car Pk,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
251901,Holmbush Car Pk,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.58
251901,Holmbush Car Pk,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.23
251901,Holmbush Car Pk,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.43
251901,Holmbush Car Pk,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251901,Holmbush Car Pk,2023-06-04T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
251901,Holmbush Car Pk,2023-06-04T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,29.5
251901,Holmbush Car Pk,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
251901,Holmbush Car Pk,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
251901,Holmbush Car Pk,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
251901,Holmbush Car Pk,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.41
251901,Holmbush Car Pk,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
251901,Holmbush Car Pk,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251901,Holmbush Car Pk,2023-06-04T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
251901,Holmbush Car Pk,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
251901,Holmbush Car Pk,2023-06-04T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,29.5
251901,Holmbush Car Pk,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
251901,Holmbush Car Pk,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
251901,Holmbush Car Pk,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
251901,Holmbush Car Pk,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.85
251901,Holmbush Car Pk,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
