Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.58
251901,Holmbush Car Pk,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-04T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
251901,Holmbush Car Pk,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-06-04T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,29.4
251901,Holmbush Car Pk,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
251901,Holmbush Car Pk,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
251901,Holmbush Car Pk,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
251901,Holmbush Car Pk,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.53
251901,Holmbush Car Pk,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-06-04T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.08
251901,Holmbush Car Pk,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-04T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,29.4
251901,Holmbush Car Pk,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
251901,Holmbush Car Pk,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
251901,Holmbush Car Pk,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
251901,Holmbush Car Pk,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.79
251901,Holmbush Car Pk,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.51
251901,Holmbush Car Pk,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
251901,Holmbush Car Pk,2023-06-04T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.36
251901,Holmbush Car Pk,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-04T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
251901,Holmbush Car Pk,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
251901,Holmbush Car Pk,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
251901,Holmbush Car Pk,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.23
251901,Holmbush Car Pk,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
251901,Holmbush Car Pk,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
251901,Holmbush Car Pk,2023-06-04T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
251901,Holmbush Car Pk,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.42
251901,Holmbush Car Pk,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-04T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,29.2
251901,Holmbush Car Pk,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
251901,Holmbush Car Pk,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
251901,Holmbush Car Pk,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
251901,Holmbush Car Pk,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.17
251901,Holmbush Car Pk,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.26
251901,Holmbush Car Pk,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
251901,Holmbush Car Pk,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.33
251901,Holmbush Car Pk,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-04T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
251901,Holmbush Car Pk,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
251901,Holmbush Car Pk,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-04T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,29.1
251901,Holmbush Car Pk,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
251901,Holmbush Car Pk,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
251901,Holmbush Car Pk,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
251901,Holmbush Car Pk,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.14
251901,Holmbush Car Pk,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.88
251901,Holmbush Car Pk,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.57
251901,Holmbush Car Pk,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
251901,Holmbush Car Pk,2023-06-04T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.46
251901,Holmbush Car Pk,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
251901,Holmbush Car Pk,2023-06-04T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,29.0
251901,Holmbush Car Pk,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
251901,Holmbush Car Pk,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
251901,Holmbush Car Pk,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
251901,Holmbush Car Pk,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.71
251901,Holmbush Car Pk,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.18
251901,Holmbush Car Pk,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.94
251901,Holmbush Car Pk,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251901,Holmbush Car Pk,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
251901,Holmbush Car Pk,2023-06-04T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.79
251901,Holmbush Car Pk,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
251901,Holmbush Car Pk,2023-06-04T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251901,Holmbush Car Pk,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,28.9
251901,Holmbush Car Pk,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
251901,Holmbush Car Pk,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
251901,Holmbush Car Pk,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
251901,Holmbush Car Pk,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251901,Holmbush Car Pk,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.48
251901,Holmbush Car Pk,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.08
251901,Holmbush Car Pk,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
251901,Holmbush Car Pk,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.27
251901,Holmbush Car Pk,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.13
251901,Holmbush Car Pk,2023-06-04T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.82
251901,Holmbush Car Pk,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
251901,Holmbush Car Pk,2023-06-04T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,28.8
251901,Holmbush Car Pk,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
251901,Holmbush Car Pk,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
251901,Holmbush Car Pk,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
251901,Holmbush Car Pk,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
251901,Holmbush Car Pk,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.98
251901,Holmbush Car Pk,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.19
251901,Holmbush Car Pk,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.96
251901,Holmbush Car Pk,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.65
251901,Holmbush Car Pk,2023-06-04T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
251901,Holmbush Car Pk,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
251901,Holmbush Car Pk,2023-06-04T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,28.8
251901,Holmbush Car Pk,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
251901,Holmbush Car Pk,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
251901,Holmbush Car Pk,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
251901,Holmbush Car Pk,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
251901,Holmbush Car Pk,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
251901,Holmbush Car Pk,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.6
251901,Holmbush Car Pk,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.2
251901,Holmbush Car Pk,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.86
251901,Holmbush Car Pk,2023-06-04T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
251901,Holmbush Car Pk,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
251901,Holmbush Car Pk,2023-06-04T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,28.6
251901,Holmbush Car Pk,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
251901,Holmbush Car Pk,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
251901,Holmbush Car Pk,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
251901,Holmbush Car Pk,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251901,Holmbush Car Pk,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
251901,Holmbush Car Pk,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.43
251901,Holmbush Car Pk,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.34
251901,Holmbush Car Pk,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.41
251901,Holmbush Car Pk,2023-06-04T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.35
251901,Holmbush Car Pk,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
251901,Holmbush Car Pk,2023-06-04T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,28.6
251901,Holmbush Car Pk,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
251901,Holmbush Car Pk,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
251901,Holmbush Car Pk,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
251901,Holmbush Car Pk,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.49
251901,Holmbush Car Pk,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.93
251901,Holmbush Car Pk,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
251901,Holmbush Car Pk,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.34
251901,Holmbush Car Pk,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.89
251901,Holmbush Car Pk,2023-06-04T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
251901,Holmbush Car Pk,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.45
251901,Holmbush Car Pk,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
251901,Holmbush Car Pk,2023-06-04T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,28.5
251901,Holmbush Car Pk,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
251901,Holmbush Car Pk,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
251901,Holmbush Car Pk,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
251901,Holmbush Car Pk,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
251901,Holmbush Car Pk,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.45
251901,Holmbush Car Pk,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.63
251901,Holmbush Car Pk,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.58
251901,Holmbush Car Pk,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
251901,Holmbush Car Pk,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.35
251901,Holmbush Car Pk,2023-06-04T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
251901,Holmbush Car Pk,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
251901,Holmbush Car Pk,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
251901,Holmbush Car Pk,2023-06-04T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,28.4
251901,Holmbush Car Pk,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
251901,Holmbush Car Pk,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
251901,Holmbush Car Pk,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
251901,Holmbush Car Pk,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.15
251901,Holmbush Car Pk,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.28
251901,Holmbush Car Pk,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.73
251901,Holmbush Car Pk,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251901,Holmbush Car Pk,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.45
251901,Holmbush Car Pk,2023-06-04T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
251901,Holmbush Car Pk,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.23
251901,Holmbush Car Pk,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
251901,Holmbush Car Pk,2023-06-04T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
251901,Holmbush Car Pk,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,28.3
251901,Holmbush Car Pk,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
251901,Holmbush Car Pk,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
251901,Holmbush Car Pk,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
251901,Holmbush Car Pk,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
251901,Holmbush Car Pk,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.68
251901,Holmbush Car Pk,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.28
251901,Holmbush Car Pk,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.94
251901,Holmbush Car Pk,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.3
251901,Holmbush Car Pk,2023-06-04T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
251901,Holmbush Car Pk,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.44
251901,Holmbush Car Pk,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
251901,Holmbush Car Pk,2023-06-04T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
251901,Holmbush Car Pk,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,28.2
251901,Holmbush Car Pk,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
