Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
251901,Holmbush Car Pk,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
251901,Holmbush Car Pk,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
251901,Holmbush Car Pk,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
251901,Holmbush Car Pk,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.07
251901,Holmbush Car Pk,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
251901,Holmbush Car Pk,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.05
251901,Holmbush Car Pk,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.85
251901,Holmbush Car Pk,2023-06-04T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
251901,Holmbush Car Pk,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
251901,Holmbush Car Pk,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.51
251901,Holmbush Car Pk,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
251901,Holmbush Car Pk,2023-06-04T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,28.1
251901,Holmbush Car Pk,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
251901,Holmbush Car Pk,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
251901,Holmbush Car Pk,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
251901,Holmbush Car Pk,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
251901,Holmbush Car Pk,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.11
251901,Holmbush Car Pk,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.6
251901,Holmbush Car Pk,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.68
251901,Holmbush Car Pk,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.84
251901,Holmbush Car Pk,2023-06-04T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.5
251901,Holmbush Car Pk,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
251901,Holmbush Car Pk,2023-06-04T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,27.9
251901,Holmbush Car Pk,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
251901,Holmbush Car Pk,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
251901,Holmbush Car Pk,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
251901,Holmbush Car Pk,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
251901,Holmbush Car Pk,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.04
251901,Holmbush Car Pk,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.8
251901,Holmbush Car Pk,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.06
251901,Holmbush Car Pk,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.15
251901,Holmbush Car Pk,2023-06-04T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.31
251901,Holmbush Car Pk,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
251901,Holmbush Car Pk,2023-06-04T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,27.8
251901,Holmbush Car Pk,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
251901,Holmbush Car Pk,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
251901,Holmbush Car Pk,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
251901,Holmbush Car Pk,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
251901,Holmbush Car Pk,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.86
251901,Holmbush Car Pk,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.14
251901,Holmbush Car Pk,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.2
251901,Holmbush Car Pk,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.04
251901,Holmbush Car Pk,2023-06-04T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
251901,Holmbush Car Pk,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
251901,Holmbush Car Pk,2023-06-04T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,27.7
251901,Holmbush Car Pk,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
251901,Holmbush Car Pk,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
251901,Holmbush Car Pk,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
251901,Holmbush Car Pk,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
251901,Holmbush Car Pk,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.08
251901,Holmbush Car Pk,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
251901,Holmbush Car Pk,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.15
251901,Holmbush Car Pk,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.26
251901,Holmbush Car Pk,2023-06-04T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
251901,Holmbush Car Pk,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
251901,Holmbush Car Pk,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-04T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,27.5
251901,Holmbush Car Pk,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
251901,Holmbush Car Pk,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
251901,Holmbush Car Pk,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
251901,Holmbush Car Pk,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.25
251901,Holmbush Car Pk,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.01
251901,Holmbush Car Pk,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
251901,Holmbush Car Pk,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.99
251901,Holmbush Car Pk,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.74
251901,Holmbush Car Pk,2023-06-04T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
251901,Holmbush Car Pk,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
251901,Holmbush Car Pk,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.7
251901,Holmbush Car Pk,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
251901,Holmbush Car Pk,2023-06-04T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,27.4
251901,Holmbush Car Pk,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
251901,Holmbush Car Pk,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
251901,Holmbush Car Pk,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
251901,Holmbush Car Pk,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.98
251901,Holmbush Car Pk,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.35
251901,Holmbush Car Pk,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
251901,Holmbush Car Pk,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
251901,Holmbush Car Pk,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.27
251901,Holmbush Car Pk,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.82
251901,Holmbush Car Pk,2023-06-04T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
251901,Holmbush Car Pk,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.79
251901,Holmbush Car Pk,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-04T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,27.2
251901,Holmbush Car Pk,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
251901,Holmbush Car Pk,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
251901,Holmbush Car Pk,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
251901,Holmbush Car Pk,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.43
251901,Holmbush Car Pk,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.46
251901,Holmbush Car Pk,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
251901,Holmbush Car Pk,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
251901,Holmbush Car Pk,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.14
251901,Holmbush Car Pk,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251901,Holmbush Car Pk,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.48
251901,Holmbush Car Pk,2023-06-04T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
251901,Holmbush Car Pk,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
251901,Holmbush Car Pk,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.04
251901,Holmbush Car Pk,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
251901,Holmbush Car Pk,2023-06-04T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,27.1
251901,Holmbush Car Pk,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
251901,Holmbush Car Pk,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
251901,Holmbush Car Pk,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
251901,Holmbush Car Pk,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.95
251901,Holmbush Car Pk,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.35
251901,Holmbush Car Pk,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.4
251901,Holmbush Car Pk,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
251901,Holmbush Car Pk,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.58
251901,Holmbush Car Pk,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.93
251901,Holmbush Car Pk,2023-06-04T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
251901,Holmbush Car Pk,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.99
251901,Holmbush Car Pk,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
251901,Holmbush Car Pk,2023-06-04T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,27.0
251901,Holmbush Car Pk,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
251901,Holmbush Car Pk,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
251901,Holmbush Car Pk,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
251901,Holmbush Car Pk,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
251901,Holmbush Car Pk,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.4
251901,Holmbush Car Pk,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
251901,Holmbush Car Pk,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.11
251901,Holmbush Car Pk,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.14
251901,Holmbush Car Pk,2023-06-04T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
251901,Holmbush Car Pk,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
251901,Holmbush Car Pk,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-04T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,26.8
251901,Holmbush Car Pk,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
251901,Holmbush Car Pk,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
251901,Holmbush Car Pk,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
251901,Holmbush Car Pk,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.74
251901,Holmbush Car Pk,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.5
251901,Holmbush Car Pk,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.22
251901,Holmbush Car Pk,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.08
251901,Holmbush Car Pk,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.21
251901,Holmbush Car Pk,2023-06-04T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
251901,Holmbush Car Pk,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.72
251901,Holmbush Car Pk,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-04T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
251901,Holmbush Car Pk,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,26.7
251901,Holmbush Car Pk,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
251901,Holmbush Car Pk,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
251901,Holmbush Car Pk,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
251901,Holmbush Car Pk,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.08
251901,Holmbush Car Pk,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.38
251901,Holmbush Car Pk,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
251901,Holmbush Car Pk,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.93
251901,Holmbush Car Pk,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.9
251901,Holmbush Car Pk,2023-06-04T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
251901,Holmbush Car Pk,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.07
251901,Holmbush Car Pk,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-04T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
251901,Holmbush Car Pk,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
251901,Holmbush Car Pk,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,26.6
251901,Holmbush Car Pk,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
251901,Holmbush Car Pk,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
251901,Holmbush Car Pk,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
251901,Holmbush Car Pk,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251901,Holmbush Car Pk,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
251901,Holmbush Car Pk,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.74
251901,Holmbush Car Pk,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.66
251901,Holmbush Car Pk,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.98
251901,Holmbush Car Pk,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.93
251901,Holmbush Car Pk,2023-06-04T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.07
251901,Holmbush Car Pk,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
251901,Holmbush Car Pk,2023-06-04T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
251901,Holmbush Car Pk,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
251901,Holmbush Car Pk,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,26.4
251901,Holmbush Car Pk,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
251901,Holmbush Car Pk,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
251901,Holmbush Car Pk,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
251901,Holmbush Car Pk,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
251901,Holmbush Car Pk,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.69
251901,Holmbush Car Pk,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
251901,Holmbush Car Pk,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.1
251901,Holmbush Car Pk,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.69
251901,Holmbush Car Pk,2023-06-04T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
251901,Holmbush Car Pk,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
251901,Holmbush Car Pk,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
251901,Holmbush Car Pk,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
251901,Holmbush Car Pk,2023-06-04T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,26.3
251901,Holmbush Car Pk,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
251901,Holmbush Car Pk,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
251901,Holmbush Car Pk,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
251901,Holmbush Car Pk,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.59
251901,Holmbush Car Pk,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.77
251901,Holmbush Car Pk,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
251901,Holmbush Car Pk,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.91
