Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
251901,Holmbush Car Pk,2023-06-04T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,28.0
251901,Holmbush Car Pk,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
251901,Holmbush Car Pk,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
251901,Holmbush Car Pk,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
251901,Holmbush Car Pk,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251901,Holmbush Car Pk,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.81
251901,Holmbush Car Pk,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.48
251901,Holmbush Car Pk,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.66
251901,Holmbush Car Pk,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-04T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
251901,Holmbush Car Pk,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
251901,Holmbush Car Pk,2023-06-04T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,28.1
251901,Holmbush Car Pk,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
251901,Holmbush Car Pk,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
251901,Holmbush Car Pk,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
251901,Holmbush Car Pk,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251901,Holmbush Car Pk,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.83
251901,Holmbush Car Pk,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.18
251901,Holmbush Car Pk,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.83
251901,Holmbush Car Pk,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-04T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
251901,Holmbush Car Pk,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
251901,Holmbush Car Pk,2023-06-04T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,28.2
251901,Holmbush Car Pk,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
251901,Holmbush Car Pk,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
251901,Holmbush Car Pk,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
251901,Holmbush Car Pk,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.97
251901,Holmbush Car Pk,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.93
251901,Holmbush Car Pk,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.22
251901,Holmbush Car Pk,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-04T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
251901,Holmbush Car Pk,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
251901,Holmbush Car Pk,2023-06-04T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,28.3
251901,Holmbush Car Pk,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
251901,Holmbush Car Pk,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
251901,Holmbush Car Pk,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
251901,Holmbush Car Pk,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.56
251901,Holmbush Car Pk,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.21
251901,Holmbush Car Pk,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.54
251901,Holmbush Car Pk,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-04T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
251901,Holmbush Car Pk,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
251901,Holmbush Car Pk,2023-06-04T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,28.4
251901,Holmbush Car Pk,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
251901,Holmbush Car Pk,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
251901,Holmbush Car Pk,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
251901,Holmbush Car Pk,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.79
251901,Holmbush Car Pk,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,1.97
251901,Holmbush Car Pk,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.04
251901,Holmbush Car Pk,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
251901,Holmbush Car Pk,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-04T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
251901,Holmbush Car Pk,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
251901,Holmbush Car Pk,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
251901,Holmbush Car Pk,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
251901,Holmbush Car Pk,2023-06-04T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,28.5
251901,Holmbush Car Pk,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
251901,Holmbush Car Pk,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
251901,Holmbush Car Pk,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
251901,Holmbush Car Pk,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.07
251901,Holmbush Car Pk,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.75
251901,Holmbush Car Pk,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.26
251901,Holmbush Car Pk,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
251901,Holmbush Car Pk,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
251901,Holmbush Car Pk,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
251901,Holmbush Car Pk,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
251901,Holmbush Car Pk,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,26.5
251901,Holmbush Car Pk,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
251901,Holmbush Car Pk,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
251901,Holmbush Car Pk,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
251901,Holmbush Car Pk,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.81
251901,Holmbush Car Pk,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,1.66
251901,Holmbush Car Pk,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.91
251901,Holmbush Car Pk,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
251901,Holmbush Car Pk,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251901,Holmbush Car Pk,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
251901,Holmbush Car Pk,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
251901,Holmbush Car Pk,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,26.6
251901,Holmbush Car Pk,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
251901,Holmbush Car Pk,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
251901,Holmbush Car Pk,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
251901,Holmbush Car Pk,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251901,Holmbush Car Pk,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.77
251901,Holmbush Car Pk,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.67
251901,Holmbush Car Pk,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
251901,Holmbush Car Pk,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251901,Holmbush Car Pk,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
251901,Holmbush Car Pk,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,26.7
251901,Holmbush Car Pk,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
251901,Holmbush Car Pk,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
251901,Holmbush Car Pk,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
251901,Holmbush Car Pk,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.37
251901,Holmbush Car Pk,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.01
251901,Holmbush Car Pk,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
251901,Holmbush Car Pk,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251901,Holmbush Car Pk,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
251901,Holmbush Car Pk,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,26.9
251901,Holmbush Car Pk,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
251901,Holmbush Car Pk,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
251901,Holmbush Car Pk,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
251901,Holmbush Car Pk,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.38
251901,Holmbush Car Pk,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.95
251901,Holmbush Car Pk,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
251901,Holmbush Car Pk,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
251901,Holmbush Car Pk,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
251901,Holmbush Car Pk,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
251901,Holmbush Car Pk,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
251901,Holmbush Car Pk,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,27.0
251901,Holmbush Car Pk,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
251901,Holmbush Car Pk,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
251901,Holmbush Car Pk,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
251901,Holmbush Car Pk,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.91
251901,Holmbush Car Pk,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,1.85
251901,Holmbush Car Pk,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.13
251901,Holmbush Car Pk,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
251901,Holmbush Car Pk,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251901,Holmbush Car Pk,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
251901,Holmbush Car Pk,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
251901,Holmbush Car Pk,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,27.1
251901,Holmbush Car Pk,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
251901,Holmbush Car Pk,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
251901,Holmbush Car Pk,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
251901,Holmbush Car Pk,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.93
251901,Holmbush Car Pk,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.03
251901,Holmbush Car Pk,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
251901,Holmbush Car Pk,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251901,Holmbush Car Pk,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
251901,Holmbush Car Pk,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
251901,Holmbush Car Pk,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
251901,Holmbush Car Pk,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,27.2
251901,Holmbush Car Pk,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
251901,Holmbush Car Pk,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
251901,Holmbush Car Pk,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
251901,Holmbush Car Pk,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.22
251901,Holmbush Car Pk,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.46
251901,Holmbush Car Pk,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.05
251901,Holmbush Car Pk,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
251901,Holmbush Car Pk,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
251901,Holmbush Car Pk,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
251901,Holmbush Car Pk,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
251901,Holmbush Car Pk,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,27.3
251901,Holmbush Car Pk,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
251901,Holmbush Car Pk,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
251901,Holmbush Car Pk,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
251901,Holmbush Car Pk,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.4
251901,Holmbush Car Pk,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.27
251901,Holmbush Car Pk,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.43
251901,Holmbush Car Pk,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
251901,Holmbush Car Pk,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
251901,Holmbush Car Pk,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
251901,Holmbush Car Pk,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,27.4
251901,Holmbush Car Pk,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
251901,Holmbush Car Pk,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
251901,Holmbush Car Pk,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251901,Holmbush Car Pk,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
251901,Holmbush Car Pk,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,3.32
251901,Holmbush Car Pk,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.91
