Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.6
251901,Holmbush Car Pk,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
251901,Holmbush Car Pk,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
251901,Holmbush Car Pk,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
251901,Holmbush Car Pk,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,27.5
251901,Holmbush Car Pk,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
251901,Holmbush Car Pk,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
251901,Holmbush Car Pk,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
251901,Holmbush Car Pk,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,3.08
251901,Holmbush Car Pk,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.71
251901,Holmbush Car Pk,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.71
251901,Holmbush Car Pk,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
251901,Holmbush Car Pk,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
251901,Holmbush Car Pk,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
251901,Holmbush Car Pk,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,27.6
251901,Holmbush Car Pk,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
251901,Holmbush Car Pk,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
251901,Holmbush Car Pk,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251901,Holmbush Car Pk,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
251901,Holmbush Car Pk,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,3.33
251901,Holmbush Car Pk,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.27
251901,Holmbush Car Pk,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.4
251901,Holmbush Car Pk,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
251901,Holmbush Car Pk,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
251901,Holmbush Car Pk,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
251901,Holmbush Car Pk,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
251901,Holmbush Car Pk,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,27.7
251901,Holmbush Car Pk,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
251901,Holmbush Car Pk,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
251901,Holmbush Car Pk,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
251901,Holmbush Car Pk,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.23
251901,Holmbush Car Pk,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,1.9
251901,Holmbush Car Pk,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,2.9
251901,Holmbush Car Pk,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
251901,Holmbush Car Pk,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
251901,Holmbush Car Pk,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
251901,Holmbush Car Pk,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
251901,Holmbush Car Pk,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
251901,Holmbush Car Pk,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,27.8
251901,Holmbush Car Pk,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
251901,Holmbush Car Pk,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
251901,Holmbush Car Pk,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251901,Holmbush Car Pk,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
251901,Holmbush Car Pk,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.51
251901,Holmbush Car Pk,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.58
251901,Holmbush Car Pk,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
251901,Holmbush Car Pk,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
251901,Holmbush Car Pk,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
251901,Holmbush Car Pk,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
251901,Holmbush Car Pk,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,27.9
251901,Holmbush Car Pk,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
251901,Holmbush Car Pk,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
251901,Holmbush Car Pk,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251901,Holmbush Car Pk,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
251901,Holmbush Car Pk,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
251901,Holmbush Car Pk,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.98
251901,Holmbush Car Pk,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.75
251901,Holmbush Car Pk,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
251901,Holmbush Car Pk,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
251901,Holmbush Car Pk,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
251901,Holmbush Car Pk,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
251901,Holmbush Car Pk,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
251901,Holmbush Car Pk,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
251901,Holmbush Car Pk,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,28.0
251901,Holmbush Car Pk,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
251901,Holmbush Car Pk,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
251901,Holmbush Car Pk,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251901,Holmbush Car Pk,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
251901,Holmbush Car Pk,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
251901,Holmbush Car Pk,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.87
251901,Holmbush Car Pk,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.37
251901,Holmbush Car Pk,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
251901,Holmbush Car Pk,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
251901,Holmbush Car Pk,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
251901,Holmbush Car Pk,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
251901,Holmbush Car Pk,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
251901,Holmbush Car Pk,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
251901,Holmbush Car Pk,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
251901,Holmbush Car Pk,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
251901,Holmbush Car Pk,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
251901,Holmbush Car Pk,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,28.1
251901,Holmbush Car Pk,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
251901,Holmbush Car Pk,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
251901,Holmbush Car Pk,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
251901,Holmbush Car Pk,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
251901,Holmbush Car Pk,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.71
251901,Holmbush Car Pk,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.83
251901,Holmbush Car Pk,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
251901,Holmbush Car Pk,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
251901,Holmbush Car Pk,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
251901,Holmbush Car Pk,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251901,Holmbush Car Pk,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
251901,Holmbush Car Pk,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
251901,Holmbush Car Pk,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
251901,Holmbush Car Pk,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
251901,Holmbush Car Pk,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
251901,Holmbush Car Pk,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
251901,Holmbush Car Pk,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,28.2
251901,Holmbush Car Pk,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
251901,Holmbush Car Pk,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
251901,Holmbush Car Pk,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
251901,Holmbush Car Pk,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
251901,Holmbush Car Pk,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.27
251901,Holmbush Car Pk,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
251901,Holmbush Car Pk,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
251901,Holmbush Car Pk,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
251901,Holmbush Car Pk,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
251901,Holmbush Car Pk,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
251901,Holmbush Car Pk,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
251901,Holmbush Car Pk,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
251901,Holmbush Car Pk,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
251901,Holmbush Car Pk,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
251901,Holmbush Car Pk,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
251901,Holmbush Car Pk,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
251901,Holmbush Car Pk,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
251901,Holmbush Car Pk,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,28.3
251901,Holmbush Car Pk,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
251901,Holmbush Car Pk,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
251901,Holmbush Car Pk,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251901,Holmbush Car Pk,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
251901,Holmbush Car Pk,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
251901,Holmbush Car Pk,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.04
251901,Holmbush Car Pk,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,2.29
251901,Holmbush Car Pk,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
251901,Holmbush Car Pk,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
251901,Holmbush Car Pk,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
251901,Holmbush Car Pk,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
251901,Holmbush Car Pk,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
251901,Holmbush Car Pk,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
251901,Holmbush Car Pk,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
251901,Holmbush Car Pk,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
251901,Holmbush Car Pk,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
251901,Holmbush Car Pk,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
251901,Holmbush Car Pk,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,28.4
251901,Holmbush Car Pk,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
251901,Holmbush Car Pk,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
251901,Holmbush Car Pk,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251901,Holmbush Car Pk,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
251901,Holmbush Car Pk,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
251901,Holmbush Car Pk,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.28
251901,Holmbush Car Pk,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,1.83
251901,Holmbush Car Pk,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.74
251901,Holmbush Car Pk,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
251901,Holmbush Car Pk,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
251901,Holmbush Car Pk,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
251901,Holmbush Car Pk,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
251901,Holmbush Car Pk,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
251901,Holmbush Car Pk,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
251901,Holmbush Car Pk,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
251901,Holmbush Car Pk,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
251901,Holmbush Car Pk,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
251901,Holmbush Car Pk,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
251901,Holmbush Car Pk,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
251901,Holmbush Car Pk,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,28.5
251901,Holmbush Car Pk,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
251901,Holmbush Car Pk,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
251901,Holmbush Car Pk,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251901,Holmbush Car Pk,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
251901,Holmbush Car Pk,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
251901,Holmbush Car Pk,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
251901,Holmbush Car Pk,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,2.53
251901,Holmbush Car Pk,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
251901,Holmbush Car Pk,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
251901,Holmbush Car Pk,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
251901,Holmbush Car Pk,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
251901,Holmbush Car Pk,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
251901,Holmbush Car Pk,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
251901,Holmbush Car Pk,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
251901,Holmbush Car Pk,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
251901,Holmbush Car Pk,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
251901,Holmbush Car Pk,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
251901,Holmbush Car Pk,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,28.5
251901,Holmbush Car Pk,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
251901,Holmbush Car Pk,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
251901,Holmbush Car Pk,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251901,Holmbush Car Pk,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
251901,Holmbush Car Pk,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
251901,Holmbush Car Pk,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
251901,Holmbush Car Pk,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,1.77
251901,Holmbush Car Pk,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.43
251901,Holmbush Car Pk,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
251901,Holmbush Car Pk,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
251901,Holmbush Car Pk,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
251901,Holmbush Car Pk,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
251901,Holmbush Car Pk,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
251901,Holmbush Car Pk,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
251901,Holmbush Car Pk,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,28.6
251901,Holmbush Car Pk,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
251901,Holmbush Car Pk,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
251901,Holmbush Car Pk,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
251901,Holmbush Car Pk,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,4.48
251901,Holmbush Car Pk,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.36
251901,Holmbush Car Pk,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
251901,Holmbush Car Pk,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
251901,Holmbush Car Pk,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
251901,Holmbush Car Pk,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,28.7
251901,Holmbush Car Pk,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
251901,Holmbush Car Pk,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
251901,Holmbush Car Pk,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
251901,Holmbush Car Pk,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.2
251901,Holmbush Car Pk,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,3.18
251901,Holmbush Car Pk,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
251901,Holmbush Car Pk,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
251901,Holmbush Car Pk,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
251901,Holmbush Car Pk,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
