Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
251901,Holmbush Car Pk,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
251901,Holmbush Car Pk,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
251901,Holmbush Car Pk,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251901,Holmbush Car Pk,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
251901,Holmbush Car Pk,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
251901,Holmbush Car Pk,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,28.6
251901,Holmbush Car Pk,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
251901,Holmbush Car Pk,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
251901,Holmbush Car Pk,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
251901,Holmbush Car Pk,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251901,Holmbush Car Pk,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
251901,Holmbush Car Pk,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,2.24
251901,Holmbush Car Pk,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,2.47
251901,Holmbush Car Pk,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
251901,Holmbush Car Pk,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
251901,Holmbush Car Pk,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
251901,Holmbush Car Pk,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
251901,Holmbush Car Pk,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
251901,Holmbush Car Pk,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
251901,Holmbush Car Pk,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
251901,Holmbush Car Pk,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
251901,Holmbush Car Pk,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
251901,Holmbush Car Pk,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,28.5
251901,Holmbush Car Pk,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
251901,Holmbush Car Pk,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
251901,Holmbush Car Pk,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
251901,Holmbush Car Pk,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
251901,Holmbush Car Pk,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.28
251901,Holmbush Car Pk,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.05
251901,Holmbush Car Pk,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
251901,Holmbush Car Pk,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
251901,Holmbush Car Pk,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
251901,Holmbush Car Pk,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
251901,Holmbush Car Pk,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
251901,Holmbush Car Pk,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
251901,Holmbush Car Pk,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
251901,Holmbush Car Pk,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
251901,Holmbush Car Pk,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,28.5
251901,Holmbush Car Pk,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
251901,Holmbush Car Pk,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
251901,Holmbush Car Pk,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
251901,Holmbush Car Pk,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.86
251901,Holmbush Car Pk,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
251901,Holmbush Car Pk,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.92
251901,Holmbush Car Pk,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
251901,Holmbush Car Pk,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
251901,Holmbush Car Pk,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
251901,Holmbush Car Pk,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
251901,Holmbush Car Pk,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
251901,Holmbush Car Pk,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.42
251901,Holmbush Car Pk,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
251901,Holmbush Car Pk,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,28.4
251901,Holmbush Car Pk,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
251901,Holmbush Car Pk,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
251901,Holmbush Car Pk,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
251901,Holmbush Car Pk,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.45
251901,Holmbush Car Pk,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.32
251901,Holmbush Car Pk,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,2.87
251901,Holmbush Car Pk,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
251901,Holmbush Car Pk,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
251901,Holmbush Car Pk,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
251901,Holmbush Car Pk,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
251901,Holmbush Car Pk,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
251901,Holmbush Car Pk,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,28.4
251901,Holmbush Car Pk,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
251901,Holmbush Car Pk,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
251901,Holmbush Car Pk,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
251901,Holmbush Car Pk,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251901,Holmbush Car Pk,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.69
251901,Holmbush Car Pk,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.46
251901,Holmbush Car Pk,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.99
251901,Holmbush Car Pk,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
251901,Holmbush Car Pk,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
251901,Holmbush Car Pk,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
251901,Holmbush Car Pk,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.74
251901,Holmbush Car Pk,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
251901,Holmbush Car Pk,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,28.3
251901,Holmbush Car Pk,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251901,Holmbush Car Pk,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
251901,Holmbush Car Pk,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
251901,Holmbush Car Pk,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251901,Holmbush Car Pk,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.58
251901,Holmbush Car Pk,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.23
251901,Holmbush Car Pk,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,2.41
251901,Holmbush Car Pk,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.92
251901,Holmbush Car Pk,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
251901,Holmbush Car Pk,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,28.3
251901,Holmbush Car Pk,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
251901,Holmbush Car Pk,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
251901,Holmbush Car Pk,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
251901,Holmbush Car Pk,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.14
251901,Holmbush Car Pk,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.74
251901,Holmbush Car Pk,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
251901,Holmbush Car Pk,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
251901,Holmbush Car Pk,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,28.2
251901,Holmbush Car Pk,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
251901,Holmbush Car Pk,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
251901,Holmbush Car Pk,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
251901,Holmbush Car Pk,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251901,Holmbush Car Pk,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.86
251901,Holmbush Car Pk,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.69
251901,Holmbush Car Pk,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.28
251901,Holmbush Car Pk,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
251901,Holmbush Car Pk,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
251901,Holmbush Car Pk,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
251901,Holmbush Car Pk,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
251901,Holmbush Car Pk,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
251901,Holmbush Car Pk,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,28.1
251901,Holmbush Car Pk,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
251901,Holmbush Car Pk,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
251901,Holmbush Car Pk,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
251901,Holmbush Car Pk,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251901,Holmbush Car Pk,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.07
251901,Holmbush Car Pk,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.92
251901,Holmbush Car Pk,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.09
251901,Holmbush Car Pk,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
251901,Holmbush Car Pk,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
251901,Holmbush Car Pk,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.31
251901,Holmbush Car Pk,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
251901,Holmbush Car Pk,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
251901,Holmbush Car Pk,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
251901,Holmbush Car Pk,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
251901,Holmbush Car Pk,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,28.0
251901,Holmbush Car Pk,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
251901,Holmbush Car Pk,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
251901,Holmbush Car Pk,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
251901,Holmbush Car Pk,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251901,Holmbush Car Pk,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.9
251901,Holmbush Car Pk,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.59
251901,Holmbush Car Pk,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
251901,Holmbush Car Pk,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
251901,Holmbush Car Pk,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.41
251901,Holmbush Car Pk,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
251901,Holmbush Car Pk,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
251901,Holmbush Car Pk,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
251901,Holmbush Car Pk,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
251901,Holmbush Car Pk,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,27.9
251901,Holmbush Car Pk,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
251901,Holmbush Car Pk,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
251901,Holmbush Car Pk,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
251901,Holmbush Car Pk,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.31
251901,Holmbush Car Pk,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.07
251901,Holmbush Car Pk,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.57
251901,Holmbush Car Pk,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
251901,Holmbush Car Pk,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.72
251901,Holmbush Car Pk,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.3
251901,Holmbush Car Pk,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
251901,Holmbush Car Pk,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,27.9
251901,Holmbush Car Pk,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
251901,Holmbush Car Pk,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
251901,Holmbush Car Pk,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
251901,Holmbush Car Pk,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
251901,Holmbush Car Pk,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.96
251901,Holmbush Car Pk,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.32
251901,Holmbush Car Pk,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
251901,Holmbush Car Pk,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.69
251901,Holmbush Car Pk,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.41
251901,Holmbush Car Pk,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,27.8
251901,Holmbush Car Pk,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
251901,Holmbush Car Pk,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
251901,Holmbush Car Pk,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
251901,Holmbush Car Pk,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
251901,Holmbush Car Pk,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.13
251901,Holmbush Car Pk,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.89
251901,Holmbush Car Pk,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.22
251901,Holmbush Car Pk,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
251901,Holmbush Car Pk,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
251901,Holmbush Car Pk,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.31
251901,Holmbush Car Pk,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,27.8
251901,Holmbush Car Pk,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
251901,Holmbush Car Pk,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
251901,Holmbush Car Pk,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
251901,Holmbush Car Pk,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
251901,Holmbush Car Pk,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.02
251901,Holmbush Car Pk,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.67
251901,Holmbush Car Pk,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.28
251901,Holmbush Car Pk,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
251901,Holmbush Car Pk,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.03
251901,Holmbush Car Pk,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
