Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,27.7
251901,Holmbush Car Pk,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
251901,Holmbush Car Pk,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
251901,Holmbush Car Pk,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
251901,Holmbush Car Pk,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.56
251901,Holmbush Car Pk,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.75
251901,Holmbush Car Pk,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.05
251901,Holmbush Car Pk,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.9
251901,Holmbush Car Pk,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.83
251901,Holmbush Car Pk,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
251901,Holmbush Car Pk,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,27.6
251901,Holmbush Car Pk,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
251901,Holmbush Car Pk,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
251901,Holmbush Car Pk,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
251901,Holmbush Car Pk,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
251901,Holmbush Car Pk,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.98
251901,Holmbush Car Pk,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
251901,Holmbush Car Pk,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.14
251901,Holmbush Car Pk,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.04
251901,Holmbush Car Pk,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
251901,Holmbush Car Pk,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.45
251901,Holmbush Car Pk,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
251901,Holmbush Car Pk,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,27.5
251901,Holmbush Car Pk,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
251901,Holmbush Car Pk,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
251901,Holmbush Car Pk,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
251901,Holmbush Car Pk,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
251901,Holmbush Car Pk,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.94
251901,Holmbush Car Pk,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
251901,Holmbush Car Pk,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.49
251901,Holmbush Car Pk,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
251901,Holmbush Car Pk,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
251901,Holmbush Car Pk,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,27.4
251901,Holmbush Car Pk,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
251901,Holmbush Car Pk,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
251901,Holmbush Car Pk,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
251901,Holmbush Car Pk,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.69
251901,Holmbush Car Pk,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.65
251901,Holmbush Car Pk,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.59
251901,Holmbush Car Pk,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.39
251901,Holmbush Car Pk,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.86
251901,Holmbush Car Pk,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
251901,Holmbush Car Pk,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,27.3
251901,Holmbush Car Pk,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
251901,Holmbush Car Pk,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
251901,Holmbush Car Pk,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
251901,Holmbush Car Pk,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
251901,Holmbush Car Pk,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.58
251901,Holmbush Car Pk,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
251901,Holmbush Car Pk,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.08
251901,Holmbush Car Pk,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.73
251901,Holmbush Car Pk,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
251901,Holmbush Car Pk,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
251901,Holmbush Car Pk,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
251901,Holmbush Car Pk,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,27.3
251901,Holmbush Car Pk,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
251901,Holmbush Car Pk,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
251901,Holmbush Car Pk,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
251901,Holmbush Car Pk,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.2
251901,Holmbush Car Pk,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.64
251901,Holmbush Car Pk,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.84
251901,Holmbush Car Pk,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.46
251901,Holmbush Car Pk,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.13
251901,Holmbush Car Pk,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
251901,Holmbush Car Pk,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
251901,Holmbush Car Pk,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,27.1
251901,Holmbush Car Pk,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
251901,Holmbush Car Pk,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
251901,Holmbush Car Pk,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
251901,Holmbush Car Pk,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.4
251901,Holmbush Car Pk,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.9
251901,Holmbush Car Pk,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.38
251901,Holmbush Car Pk,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.76
251901,Holmbush Car Pk,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.26
251901,Holmbush Car Pk,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
251901,Holmbush Car Pk,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
251901,Holmbush Car Pk,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
251901,Holmbush Car Pk,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.93
251901,Holmbush Car Pk,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
251901,Holmbush Car Pk,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,27.1
251901,Holmbush Car Pk,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
251901,Holmbush Car Pk,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
251901,Holmbush Car Pk,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
251901,Holmbush Car Pk,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251901,Holmbush Car Pk,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
251901,Holmbush Car Pk,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.69
251901,Holmbush Car Pk,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
251901,Holmbush Car Pk,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.23
251901,Holmbush Car Pk,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.38
251901,Holmbush Car Pk,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
251901,Holmbush Car Pk,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
251901,Holmbush Car Pk,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.11
251901,Holmbush Car Pk,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
251901,Holmbush Car Pk,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251901,Holmbush Car Pk,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,27.0
251901,Holmbush Car Pk,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
251901,Holmbush Car Pk,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
251901,Holmbush Car Pk,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
251901,Holmbush Car Pk,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251901,Holmbush Car Pk,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
251901,Holmbush Car Pk,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.87
251901,Holmbush Car Pk,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.55
251901,Holmbush Car Pk,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.5
251901,Holmbush Car Pk,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.21
251901,Holmbush Car Pk,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
251901,Holmbush Car Pk,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
251901,Holmbush Car Pk,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.95
251901,Holmbush Car Pk,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
251901,Holmbush Car Pk,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,26.9
251901,Holmbush Car Pk,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
251901,Holmbush Car Pk,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
251901,Holmbush Car Pk,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
251901,Holmbush Car Pk,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251901,Holmbush Car Pk,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.67
251901,Holmbush Car Pk,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.79
251901,Holmbush Car Pk,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
251901,Holmbush Car Pk,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.38
251901,Holmbush Car Pk,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.61
251901,Holmbush Car Pk,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
251901,Holmbush Car Pk,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
251901,Holmbush Car Pk,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.51
251901,Holmbush Car Pk,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
251901,Holmbush Car Pk,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,26.8
251901,Holmbush Car Pk,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
251901,Holmbush Car Pk,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
251901,Holmbush Car Pk,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
251901,Holmbush Car Pk,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251901,Holmbush Car Pk,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.56
251901,Holmbush Car Pk,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.65
251901,Holmbush Car Pk,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
251901,Holmbush Car Pk,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
251901,Holmbush Car Pk,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.44
251901,Holmbush Car Pk,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.97
251901,Holmbush Car Pk,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
251901,Holmbush Car Pk,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
251901,Holmbush Car Pk,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.67
251901,Holmbush Car Pk,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
251901,Holmbush Car Pk,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,26.6
251901,Holmbush Car Pk,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
251901,Holmbush Car Pk,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
251901,Holmbush Car Pk,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
251901,Holmbush Car Pk,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251901,Holmbush Car Pk,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.67
251901,Holmbush Car Pk,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.47
251901,Holmbush Car Pk,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
251901,Holmbush Car Pk,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
251901,Holmbush Car Pk,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.55
251901,Holmbush Car Pk,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.93
251901,Holmbush Car Pk,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
251901,Holmbush Car Pk,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.75
251901,Holmbush Car Pk,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
251901,Holmbush Car Pk,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,26.6
251901,Holmbush Car Pk,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
251901,Holmbush Car Pk,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
251901,Holmbush Car Pk,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
251901,Holmbush Car Pk,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251901,Holmbush Car Pk,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.71
251901,Holmbush Car Pk,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.48
251901,Holmbush Car Pk,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
251901,Holmbush Car Pk,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
251901,Holmbush Car Pk,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.81
251901,Holmbush Car Pk,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.18
251901,Holmbush Car Pk,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
251901,Holmbush Car Pk,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
251901,Holmbush Car Pk,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
251901,Holmbush Car Pk,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.65
251901,Holmbush Car Pk,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
251901,Holmbush Car Pk,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
251901,Holmbush Car Pk,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,26.5
251901,Holmbush Car Pk,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
251901,Holmbush Car Pk,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
251901,Holmbush Car Pk,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
251901,Holmbush Car Pk,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251901,Holmbush Car Pk,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.0
251901,Holmbush Car Pk,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.27
251901,Holmbush Car Pk,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.16
251901,Holmbush Car Pk,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.99
251901,Holmbush Car Pk,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.46
251901,Holmbush Car Pk,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
251901,Holmbush Car Pk,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
251901,Holmbush Car Pk,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.82
251901,Holmbush Car Pk,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
251901,Holmbush Car Pk,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,26.4
251901,Holmbush Car Pk,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
251901,Holmbush Car Pk,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
251901,Holmbush Car Pk,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
251901,Holmbush Car Pk,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.26
251901,Holmbush Car Pk,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.25
251901,Holmbush Car Pk,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
251901,Holmbush Car Pk,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
251901,Holmbush Car Pk,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
