Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.81
251901,Holmbush Car Pk,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.24
251901,Holmbush Car Pk,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
251901,Holmbush Car Pk,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
251901,Holmbush Car Pk,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.96
251901,Holmbush Car Pk,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
251901,Holmbush Car Pk,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,26.3
251901,Holmbush Car Pk,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
251901,Holmbush Car Pk,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
251901,Holmbush Car Pk,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
251901,Holmbush Car Pk,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
251901,Holmbush Car Pk,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.4
251901,Holmbush Car Pk,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
251901,Holmbush Car Pk,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
251901,Holmbush Car Pk,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.84
251901,Holmbush Car Pk,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
251901,Holmbush Car Pk,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
251901,Holmbush Car Pk,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
251901,Holmbush Car Pk,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
251901,Holmbush Car Pk,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
251901,Holmbush Car Pk,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,26.2
251901,Holmbush Car Pk,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
251901,Holmbush Car Pk,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
251901,Holmbush Car Pk,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
251901,Holmbush Car Pk,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251901,Holmbush Car Pk,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.99
251901,Holmbush Car Pk,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.1
251901,Holmbush Car Pk,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.39
251901,Holmbush Car Pk,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
251901,Holmbush Car Pk,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.88
251901,Holmbush Car Pk,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.63
251901,Holmbush Car Pk,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
251901,Holmbush Car Pk,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
251901,Holmbush Car Pk,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
251901,Holmbush Car Pk,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
251901,Holmbush Car Pk,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,26.1
251901,Holmbush Car Pk,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
251901,Holmbush Car Pk,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
251901,Holmbush Car Pk,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
251901,Holmbush Car Pk,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251901,Holmbush Car Pk,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
251901,Holmbush Car Pk,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.25
251901,Holmbush Car Pk,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.64
251901,Holmbush Car Pk,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.84
251901,Holmbush Car Pk,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.28
251901,Holmbush Car Pk,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
251901,Holmbush Car Pk,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251901,Holmbush Car Pk,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
251901,Holmbush Car Pk,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.7
251901,Holmbush Car Pk,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
251901,Holmbush Car Pk,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,26.0
251901,Holmbush Car Pk,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
251901,Holmbush Car Pk,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
251901,Holmbush Car Pk,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
251901,Holmbush Car Pk,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
251901,Holmbush Car Pk,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.42
251901,Holmbush Car Pk,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
251901,Holmbush Car Pk,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.97
251901,Holmbush Car Pk,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.79
251901,Holmbush Car Pk,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
251901,Holmbush Car Pk,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
251901,Holmbush Car Pk,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
251901,Holmbush Car Pk,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,25.9
251901,Holmbush Car Pk,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
251901,Holmbush Car Pk,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
251901,Holmbush Car Pk,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
251901,Holmbush Car Pk,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251901,Holmbush Car Pk,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
251901,Holmbush Car Pk,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.29
251901,Holmbush Car Pk,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.38
251901,Holmbush Car Pk,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.81
251901,Holmbush Car Pk,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.72
251901,Holmbush Car Pk,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
251901,Holmbush Car Pk,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.04
251901,Holmbush Car Pk,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
251901,Holmbush Car Pk,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
251901,Holmbush Car Pk,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
251901,Holmbush Car Pk,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,25.8
251901,Holmbush Car Pk,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
251901,Holmbush Car Pk,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
251901,Holmbush Car Pk,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
251901,Holmbush Car Pk,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
251901,Holmbush Car Pk,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.66
251901,Holmbush Car Pk,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.07
251901,Holmbush Car Pk,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
251901,Holmbush Car Pk,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.04
251901,Holmbush Car Pk,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.83
251901,Holmbush Car Pk,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
251901,Holmbush Car Pk,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251901,Holmbush Car Pk,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
251901,Holmbush Car Pk,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.06
251901,Holmbush Car Pk,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
251901,Holmbush Car Pk,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
251901,Holmbush Car Pk,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
251901,Holmbush Car Pk,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,25.7
251901,Holmbush Car Pk,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
251901,Holmbush Car Pk,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
251901,Holmbush Car Pk,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
251901,Holmbush Car Pk,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
251901,Holmbush Car Pk,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.67
251901,Holmbush Car Pk,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.29
251901,Holmbush Car Pk,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
251901,Holmbush Car Pk,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
251901,Holmbush Car Pk,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.57
251901,Holmbush Car Pk,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.87
251901,Holmbush Car Pk,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
251901,Holmbush Car Pk,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
251901,Holmbush Car Pk,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
251901,Holmbush Car Pk,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
251901,Holmbush Car Pk,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.28
251901,Holmbush Car Pk,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
251901,Holmbush Car Pk,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
251901,Holmbush Car Pk,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
251901,Holmbush Car Pk,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,25.6
251901,Holmbush Car Pk,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
251901,Holmbush Car Pk,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
251901,Holmbush Car Pk,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
251901,Holmbush Car Pk,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251901,Holmbush Car Pk,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
251901,Holmbush Car Pk,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.98
251901,Holmbush Car Pk,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.62
251901,Holmbush Car Pk,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
251901,Holmbush Car Pk,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
251901,Holmbush Car Pk,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.06
251901,Holmbush Car Pk,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
251901,Holmbush Car Pk,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.68
251901,Holmbush Car Pk,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
251901,Holmbush Car Pk,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
251901,Holmbush Car Pk,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
251901,Holmbush Car Pk,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.15
251901,Holmbush Car Pk,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
251901,Holmbush Car Pk,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
251901,Holmbush Car Pk,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
251901,Holmbush Car Pk,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,25.6
251901,Holmbush Car Pk,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
251901,Holmbush Car Pk,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
251901,Holmbush Car Pk,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
251901,Holmbush Car Pk,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.96
251901,Holmbush Car Pk,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.47
251901,Holmbush Car Pk,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
251901,Holmbush Car Pk,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
251901,Holmbush Car Pk,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.08
251901,Holmbush Car Pk,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
251901,Holmbush Car Pk,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.49
251901,Holmbush Car Pk,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
251901,Holmbush Car Pk,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
251901,Holmbush Car Pk,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
251901,Holmbush Car Pk,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.48
251901,Holmbush Car Pk,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
251901,Holmbush Car Pk,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
251901,Holmbush Car Pk,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,25.5
251901,Holmbush Car Pk,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
251901,Holmbush Car Pk,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
251901,Holmbush Car Pk,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
251901,Holmbush Car Pk,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.03
251901,Holmbush Car Pk,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.75
251901,Holmbush Car Pk,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.12
251901,Holmbush Car Pk,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
251901,Holmbush Car Pk,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.21
251901,Holmbush Car Pk,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
251901,Holmbush Car Pk,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.51
251901,Holmbush Car Pk,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
251901,Holmbush Car Pk,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
251901,Holmbush Car Pk,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.85
251901,Holmbush Car Pk,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
251901,Holmbush Car Pk,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,25.4
251901,Holmbush Car Pk,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
251901,Holmbush Car Pk,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
251901,Holmbush Car Pk,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
251901,Holmbush Car Pk,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.55
251901,Holmbush Car Pk,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.18
251901,Holmbush Car Pk,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.39
251901,Holmbush Car Pk,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
251901,Holmbush Car Pk,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
251901,Holmbush Car Pk,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
251901,Holmbush Car Pk,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.14
251901,Holmbush Car Pk,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.96
251901,Holmbush Car Pk,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
251901,Holmbush Car Pk,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
251901,Holmbush Car Pk,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
251901,Holmbush Car Pk,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
251901,Holmbush Car Pk,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,25.4
251901,Holmbush Car Pk,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
251901,Holmbush Car Pk,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
251901,Holmbush Car Pk,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
251901,Holmbush Car Pk,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
251901,Holmbush Car Pk,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.16
251901,Holmbush Car Pk,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
251901,Holmbush Car Pk,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
251901,Holmbush Car Pk,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
251901,Holmbush Car Pk,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
251901,Holmbush Car Pk,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.07
251901,Holmbush Car Pk,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.76
251901,Holmbush Car Pk,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
251901,Holmbush Car Pk,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
251901,Holmbush Car Pk,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
251901,Holmbush Car Pk,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
251901,Holmbush Car Pk,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,25.3
251901,Holmbush Car Pk,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
251901,Holmbush Car Pk,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
251901,Holmbush Car Pk,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
251901,Holmbush Car Pk,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251901,Holmbush Car Pk,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.18
251901,Holmbush Car Pk,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.11
251901,Holmbush Car Pk,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.83
251901,Holmbush Car Pk,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
251901,Holmbush Car Pk,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
251901,Holmbush Car Pk,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
251901,Holmbush Car Pk,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.94
251901,Holmbush Car Pk,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
251901,Holmbush Car Pk,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.42
251901,Holmbush Car Pk,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
251901,Holmbush Car Pk,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
251901,Holmbush Car Pk,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.21
251901,Holmbush Car Pk,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
251901,Holmbush Car Pk,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,25.2
251901,Holmbush Car Pk,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
251901,Holmbush Car Pk,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
251901,Holmbush Car Pk,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
251901,Holmbush Car Pk,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.15
251901,Holmbush Car Pk,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.53
251901,Holmbush Car Pk,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.26
251901,Holmbush Car Pk,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
251901,Holmbush Car Pk,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
251901,Holmbush Car Pk,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
251901,Holmbush Car Pk,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.65
251901,Holmbush Car Pk,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
251901,Holmbush Car Pk,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.01
251901,Holmbush Car Pk,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
251901,Holmbush Car Pk,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
251901,Holmbush Car Pk,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
251901,Holmbush Car Pk,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
251901,Holmbush Car Pk,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.04
251901,Holmbush Car Pk,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
251901,Holmbush Car Pk,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
251901,Holmbush Car Pk,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
