Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,25.1
251901,Holmbush Car Pk,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
251901,Holmbush Car Pk,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
251901,Holmbush Car Pk,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
251901,Holmbush Car Pk,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.25
251901,Holmbush Car Pk,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.16
251901,Holmbush Car Pk,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.38
251901,Holmbush Car Pk,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
251901,Holmbush Car Pk,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
251901,Holmbush Car Pk,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
251901,Holmbush Car Pk,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.85
251901,Holmbush Car Pk,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
251901,Holmbush Car Pk,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.08
251901,Holmbush Car Pk,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
251901,Holmbush Car Pk,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
251901,Holmbush Car Pk,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.85
251901,Holmbush Car Pk,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
251901,Holmbush Car Pk,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,25.1
251901,Holmbush Car Pk,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
251901,Holmbush Car Pk,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
251901,Holmbush Car Pk,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
251901,Holmbush Car Pk,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251901,Holmbush Car Pk,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.94
251901,Holmbush Car Pk,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.58
251901,Holmbush Car Pk,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.73
251901,Holmbush Car Pk,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
251901,Holmbush Car Pk,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.02
251901,Holmbush Car Pk,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.01
251901,Holmbush Car Pk,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
251901,Holmbush Car Pk,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
251901,Holmbush Car Pk,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
251901,Holmbush Car Pk,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,25.0
251901,Holmbush Car Pk,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
251901,Holmbush Car Pk,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
251901,Holmbush Car Pk,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
251901,Holmbush Car Pk,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.87
251901,Holmbush Car Pk,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.82
251901,Holmbush Car Pk,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.9
251901,Holmbush Car Pk,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
251901,Holmbush Car Pk,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.41
251901,Holmbush Car Pk,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.42
251901,Holmbush Car Pk,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
251901,Holmbush Car Pk,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
251901,Holmbush Car Pk,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
251901,Holmbush Car Pk,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,25.0
251901,Holmbush Car Pk,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
251901,Holmbush Car Pk,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
251901,Holmbush Car Pk,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
251901,Holmbush Car Pk,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.09
251901,Holmbush Car Pk,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.88
251901,Holmbush Car Pk,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
251901,Holmbush Car Pk,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.11
251901,Holmbush Car Pk,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
251901,Holmbush Car Pk,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
251901,Holmbush Car Pk,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
251901,Holmbush Car Pk,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
251901,Holmbush Car Pk,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
251901,Holmbush Car Pk,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,24.9
251901,Holmbush Car Pk,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
251901,Holmbush Car Pk,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
251901,Holmbush Car Pk,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
251901,Holmbush Car Pk,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.9
251901,Holmbush Car Pk,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.02
251901,Holmbush Car Pk,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
251901,Holmbush Car Pk,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.04
251901,Holmbush Car Pk,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.26
251901,Holmbush Car Pk,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
251901,Holmbush Car Pk,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251901,Holmbush Car Pk,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
251901,Holmbush Car Pk,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
251901,Holmbush Car Pk,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,24.9
251901,Holmbush Car Pk,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
251901,Holmbush Car Pk,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
251901,Holmbush Car Pk,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
251901,Holmbush Car Pk,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.59
251901,Holmbush Car Pk,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.81
251901,Holmbush Car Pk,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
251901,Holmbush Car Pk,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.79
251901,Holmbush Car Pk,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.76
251901,Holmbush Car Pk,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
251901,Holmbush Car Pk,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
251901,Holmbush Car Pk,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
251901,Holmbush Car Pk,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,24.9
251901,Holmbush Car Pk,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
251901,Holmbush Car Pk,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
251901,Holmbush Car Pk,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
251901,Holmbush Car Pk,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.01
251901,Holmbush Car Pk,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.86
251901,Holmbush Car Pk,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
251901,Holmbush Car Pk,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.64
251901,Holmbush Car Pk,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.62
251901,Holmbush Car Pk,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
251901,Holmbush Car Pk,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
251901,Holmbush Car Pk,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
251901,Holmbush Car Pk,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,24.9
251901,Holmbush Car Pk,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
251901,Holmbush Car Pk,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
251901,Holmbush Car Pk,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
251901,Holmbush Car Pk,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
251901,Holmbush Car Pk,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.7
251901,Holmbush Car Pk,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.65
251901,Holmbush Car Pk,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.46
251901,Holmbush Car Pk,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.49
251901,Holmbush Car Pk,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
251901,Holmbush Car Pk,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
251901,Holmbush Car Pk,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,24.9
251901,Holmbush Car Pk,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
251901,Holmbush Car Pk,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
251901,Holmbush Car Pk,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
251901,Holmbush Car Pk,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
251901,Holmbush Car Pk,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
251901,Holmbush Car Pk,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.39
251901,Holmbush Car Pk,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
251901,Holmbush Car Pk,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.3
251901,Holmbush Car Pk,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.96
251901,Holmbush Car Pk,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
251901,Holmbush Car Pk,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
251901,Holmbush Car Pk,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
251901,Holmbush Car Pk,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
251901,Holmbush Car Pk,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
251901,Holmbush Car Pk,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,24.9
251901,Holmbush Car Pk,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
251901,Holmbush Car Pk,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251901,Holmbush Car Pk,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
251901,Holmbush Car Pk,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
251901,Holmbush Car Pk,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
251901,Holmbush Car Pk,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.69
251901,Holmbush Car Pk,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.86
251901,Holmbush Car Pk,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
251901,Holmbush Car Pk,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
251901,Holmbush Car Pk,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.1
251901,Holmbush Car Pk,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.38
251901,Holmbush Car Pk,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
251901,Holmbush Car Pk,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
251901,Holmbush Car Pk,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
251901,Holmbush Car Pk,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
251901,Holmbush Car Pk,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,24.9
251901,Holmbush Car Pk,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
251901,Holmbush Car Pk,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
251901,Holmbush Car Pk,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
251901,Holmbush Car Pk,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
251901,Holmbush Car Pk,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
251901,Holmbush Car Pk,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
251901,Holmbush Car Pk,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251901,Holmbush Car Pk,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
251901,Holmbush Car Pk,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.31
251901,Holmbush Car Pk,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.19
251901,Holmbush Car Pk,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
251901,Holmbush Car Pk,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
251901,Holmbush Car Pk,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.34
251901,Holmbush Car Pk,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.24
251901,Holmbush Car Pk,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
251901,Holmbush Car Pk,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
251901,Holmbush Car Pk,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
251901,Holmbush Car Pk,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,24.9
251901,Holmbush Car Pk,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
251901,Holmbush Car Pk,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
251901,Holmbush Car Pk,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
251901,Holmbush Car Pk,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
251901,Holmbush Car Pk,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
251901,Holmbush Car Pk,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.74
251901,Holmbush Car Pk,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.76
251901,Holmbush Car Pk,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
251901,Holmbush Car Pk,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.47
251901,Holmbush Car Pk,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
251901,Holmbush Car Pk,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.1
251901,Holmbush Car Pk,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
251901,Holmbush Car Pk,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
251901,Holmbush Car Pk,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
251901,Holmbush Car Pk,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,24.9
251901,Holmbush Car Pk,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
251901,Holmbush Car Pk,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251901,Holmbush Car Pk,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
251901,Holmbush Car Pk,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
251901,Holmbush Car Pk,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251901,Holmbush Car Pk,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
251901,Holmbush Car Pk,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.85
251901,Holmbush Car Pk,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
251901,Holmbush Car Pk,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
251901,Holmbush Car Pk,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.44
251901,Holmbush Car Pk,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.01
251901,Holmbush Car Pk,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
251901,Holmbush Car Pk,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
251901,Holmbush Car Pk,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,24.9
251901,Holmbush Car Pk,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
251901,Holmbush Car Pk,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251901,Holmbush Car Pk,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
251901,Holmbush Car Pk,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
251901,Holmbush Car Pk,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251901,Holmbush Car Pk,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
251901,Holmbush Car Pk,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.39
251901,Holmbush Car Pk,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.78
251901,Holmbush Car Pk,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
251901,Holmbush Car Pk,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.97
251901,Holmbush Car Pk,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.66
251901,Holmbush Car Pk,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
251901,Holmbush Car Pk,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
251901,Holmbush Car Pk,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,25.0
251901,Holmbush Car Pk,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
251901,Holmbush Car Pk,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251901,Holmbush Car Pk,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
251901,Holmbush Car Pk,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
251901,Holmbush Car Pk,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251901,Holmbush Car Pk,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
251901,Holmbush Car Pk,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
251901,Holmbush Car Pk,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
251901,Holmbush Car Pk,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
