Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.62
251901,Holmbush Car Pk,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
251901,Holmbush Car Pk,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.32
251901,Holmbush Car Pk,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
251901,Holmbush Car Pk,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.98
251901,Holmbush Car Pk,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
251901,Holmbush Car Pk,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,25.1
251901,Holmbush Car Pk,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
251901,Holmbush Car Pk,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251901,Holmbush Car Pk,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
251901,Holmbush Car Pk,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
251901,Holmbush Car Pk,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
251901,Holmbush Car Pk,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251901,Holmbush Car Pk,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.62
251901,Holmbush Car Pk,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.45
251901,Holmbush Car Pk,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
251901,Holmbush Car Pk,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.45
251901,Holmbush Car Pk,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.57
251901,Holmbush Car Pk,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
251901,Holmbush Car Pk,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
251901,Holmbush Car Pk,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
251901,Holmbush Car Pk,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,25.2
251901,Holmbush Car Pk,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
251901,Holmbush Car Pk,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251901,Holmbush Car Pk,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
251901,Holmbush Car Pk,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
251901,Holmbush Car Pk,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
251901,Holmbush Car Pk,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251901,Holmbush Car Pk,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.49
251901,Holmbush Car Pk,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.62
251901,Holmbush Car Pk,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
251901,Holmbush Car Pk,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
251901,Holmbush Car Pk,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.13
251901,Holmbush Car Pk,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251901,Holmbush Car Pk,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251901,Holmbush Car Pk,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
251901,Holmbush Car Pk,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
251901,Holmbush Car Pk,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
251901,Holmbush Car Pk,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,25.3
251901,Holmbush Car Pk,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
251901,Holmbush Car Pk,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251901,Holmbush Car Pk,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
251901,Holmbush Car Pk,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
251901,Holmbush Car Pk,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
251901,Holmbush Car Pk,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.52
251901,Holmbush Car Pk,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
251901,Holmbush Car Pk,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
251901,Holmbush Car Pk,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
251901,Holmbush Car Pk,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,25.4
251901,Holmbush Car Pk,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
251901,Holmbush Car Pk,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
251901,Holmbush Car Pk,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
251901,Holmbush Car Pk,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
251901,Holmbush Car Pk,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.67
251901,Holmbush Car Pk,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.77
251901,Holmbush Car Pk,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
251901,Holmbush Car Pk,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.48
251901,Holmbush Car Pk,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
251901,Holmbush Car Pk,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
251901,Holmbush Car Pk,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,25.5
251901,Holmbush Car Pk,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
251901,Holmbush Car Pk,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251901,Holmbush Car Pk,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
251901,Holmbush Car Pk,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
251901,Holmbush Car Pk,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
251901,Holmbush Car Pk,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.04
251901,Holmbush Car Pk,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.09
251901,Holmbush Car Pk,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
251901,Holmbush Car Pk,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.19
251901,Holmbush Car Pk,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251901,Holmbush Car Pk,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
251901,Holmbush Car Pk,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
251901,Holmbush Car Pk,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,25.6
251901,Holmbush Car Pk,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
251901,Holmbush Car Pk,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
251901,Holmbush Car Pk,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
251901,Holmbush Car Pk,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
251901,Holmbush Car Pk,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.05
251901,Holmbush Car Pk,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.66
251901,Holmbush Car Pk,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
251901,Holmbush Car Pk,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
251901,Holmbush Car Pk,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
251901,Holmbush Car Pk,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
251901,Holmbush Car Pk,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
251901,Holmbush Car Pk,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
251901,Holmbush Car Pk,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,25.7
251901,Holmbush Car Pk,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
251901,Holmbush Car Pk,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
251901,Holmbush Car Pk,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
251901,Holmbush Car Pk,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
251901,Holmbush Car Pk,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.08
251901,Holmbush Car Pk,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.46
251901,Holmbush Car Pk,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
251901,Holmbush Car Pk,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
251901,Holmbush Car Pk,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
251901,Holmbush Car Pk,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
251901,Holmbush Car Pk,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,25.8
251901,Holmbush Car Pk,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
251901,Holmbush Car Pk,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251901,Holmbush Car Pk,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
251901,Holmbush Car Pk,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
251901,Holmbush Car Pk,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
251901,Holmbush Car Pk,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.12
251901,Holmbush Car Pk,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.49
251901,Holmbush Car Pk,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
251901,Holmbush Car Pk,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
251901,Holmbush Car Pk,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
251901,Holmbush Car Pk,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,25.8
251901,Holmbush Car Pk,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
251901,Holmbush Car Pk,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
251901,Holmbush Car Pk,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
251901,Holmbush Car Pk,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.32
251901,Holmbush Car Pk,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
251901,Holmbush Car Pk,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,25.9
251901,Holmbush Car Pk,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
251901,Holmbush Car Pk,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
251901,Holmbush Car Pk,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
251901,Holmbush Car Pk,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
251901,Holmbush Car Pk,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.28
251901,Holmbush Car Pk,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,26.0
251901,Holmbush Car Pk,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
251901,Holmbush Car Pk,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251901,Holmbush Car Pk,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
251901,Holmbush Car Pk,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
251901,Holmbush Car Pk,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
251901,Holmbush Car Pk,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
251901,Holmbush Car Pk,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
251901,Holmbush Car Pk,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,26.0
251901,Holmbush Car Pk,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
251901,Holmbush Car Pk,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
251901,Holmbush Car Pk,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
251901,Holmbush Car Pk,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251901,Holmbush Car Pk,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,26.1
251901,Holmbush Car Pk,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
251901,Holmbush Car Pk,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
251901,Holmbush Car Pk,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
251901,Holmbush Car Pk,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.68
251901,Holmbush Car Pk,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
251901,Holmbush Car Pk,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,26.1
251901,Holmbush Car Pk,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
251901,Holmbush Car Pk,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
251901,Holmbush Car Pk,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
251901,Holmbush Car Pk,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.65
251901,Holmbush Car Pk,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
251901,Holmbush Car Pk,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
251901,Holmbush Car Pk,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,26.2
251901,Holmbush Car Pk,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
