Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
251901,Holmbush Car Pk,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
251901,Holmbush Car Pk,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,27.5
251901,Holmbush Car Pk,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
251901,Holmbush Car Pk,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
251901,Holmbush Car Pk,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
251901,Holmbush Car Pk,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.66
251901,Holmbush Car Pk,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.32
251901,Holmbush Car Pk,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.54
251901,Holmbush Car Pk,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
251901,Holmbush Car Pk,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
251901,Holmbush Car Pk,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,27.5
251901,Holmbush Car Pk,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
251901,Holmbush Car Pk,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
251901,Holmbush Car Pk,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
251901,Holmbush Car Pk,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.64
251901,Holmbush Car Pk,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.26
251901,Holmbush Car Pk,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.78
251901,Holmbush Car Pk,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
251901,Holmbush Car Pk,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,27.6
251901,Holmbush Car Pk,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
251901,Holmbush Car Pk,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
251901,Holmbush Car Pk,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
251901,Holmbush Car Pk,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.66
251901,Holmbush Car Pk,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.5
251901,Holmbush Car Pk,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.11
251901,Holmbush Car Pk,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
251901,Holmbush Car Pk,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,27.7
251901,Holmbush Car Pk,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
251901,Holmbush Car Pk,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
251901,Holmbush Car Pk,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
251901,Holmbush Car Pk,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.96
251901,Holmbush Car Pk,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.05
251901,Holmbush Car Pk,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.92
251901,Holmbush Car Pk,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251901,Holmbush Car Pk,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
251901,Holmbush Car Pk,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
251901,Holmbush Car Pk,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
251901,Holmbush Car Pk,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,27.8
251901,Holmbush Car Pk,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
251901,Holmbush Car Pk,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
251901,Holmbush Car Pk,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
251901,Holmbush Car Pk,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.37
251901,Holmbush Car Pk,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.63
251901,Holmbush Car Pk,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.67
251901,Holmbush Car Pk,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
251901,Holmbush Car Pk,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,27.9
251901,Holmbush Car Pk,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
251901,Holmbush Car Pk,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
251901,Holmbush Car Pk,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
251901,Holmbush Car Pk,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.51
251901,Holmbush Car Pk,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.67
251901,Holmbush Car Pk,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.73
251901,Holmbush Car Pk,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251901,Holmbush Car Pk,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
251901,Holmbush Car Pk,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
251901,Holmbush Car Pk,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,28.0
251901,Holmbush Car Pk,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
251901,Holmbush Car Pk,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
251901,Holmbush Car Pk,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
251901,Holmbush Car Pk,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.82
251901,Holmbush Car Pk,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.3
251901,Holmbush Car Pk,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.76
251901,Holmbush Car Pk,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
251901,Holmbush Car Pk,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
251901,Holmbush Car Pk,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
251901,Holmbush Car Pk,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
251901,Holmbush Car Pk,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,28.0
251901,Holmbush Car Pk,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
251901,Holmbush Car Pk,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
251901,Holmbush Car Pk,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
251901,Holmbush Car Pk,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.38
251901,Holmbush Car Pk,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.31
251901,Holmbush Car Pk,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.68
251901,Holmbush Car Pk,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
251901,Holmbush Car Pk,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
251901,Holmbush Car Pk,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
251901,Holmbush Car Pk,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
251901,Holmbush Car Pk,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,28.1
251901,Holmbush Car Pk,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
251901,Holmbush Car Pk,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
251901,Holmbush Car Pk,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
251901,Holmbush Car Pk,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251901,Holmbush Car Pk,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.24
251901,Holmbush Car Pk,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.45
251901,Holmbush Car Pk,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.73
251901,Holmbush Car Pk,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
251901,Holmbush Car Pk,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251901,Holmbush Car Pk,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
251901,Holmbush Car Pk,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,28.2
251901,Holmbush Car Pk,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
251901,Holmbush Car Pk,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
251901,Holmbush Car Pk,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
251901,Holmbush Car Pk,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.3
251901,Holmbush Car Pk,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.59
251901,Holmbush Car Pk,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.02
251901,Holmbush Car Pk,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
251901,Holmbush Car Pk,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
251901,Holmbush Car Pk,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,28.2
251901,Holmbush Car Pk,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
251901,Holmbush Car Pk,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
251901,Holmbush Car Pk,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
251901,Holmbush Car Pk,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251901,Holmbush Car Pk,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.1
251901,Holmbush Car Pk,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.54
251901,Holmbush Car Pk,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
251901,Holmbush Car Pk,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
251901,Holmbush Car Pk,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,28.3
251901,Holmbush Car Pk,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
251901,Holmbush Car Pk,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
251901,Holmbush Car Pk,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
251901,Holmbush Car Pk,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.97
251901,Holmbush Car Pk,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.83
251901,Holmbush Car Pk,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
251901,Holmbush Car Pk,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,28.3
251901,Holmbush Car Pk,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
251901,Holmbush Car Pk,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
251901,Holmbush Car Pk,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
251901,Holmbush Car Pk,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.88
251901,Holmbush Car Pk,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,1.45
251901,Holmbush Car Pk,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.8
251901,Holmbush Car Pk,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
251901,Holmbush Car Pk,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
251901,Holmbush Car Pk,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
251901,Holmbush Car Pk,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,28.4
251901,Holmbush Car Pk,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
251901,Holmbush Car Pk,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
251901,Holmbush Car Pk,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
251901,Holmbush Car Pk,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.46
251901,Holmbush Car Pk,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.03
251901,Holmbush Car Pk,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.65
251901,Holmbush Car Pk,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
251901,Holmbush Car Pk,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
251901,Holmbush Car Pk,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,28.5
251901,Holmbush Car Pk,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
251901,Holmbush Car Pk,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
251901,Holmbush Car Pk,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
251901,Holmbush Car Pk,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
