Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
251901,Holmbush Car Pk,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,26.5
251901,Holmbush Car Pk,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
251901,Holmbush Car Pk,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
251901,Holmbush Car Pk,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251901,Holmbush Car Pk,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
251901,Holmbush Car Pk,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251901,Holmbush Car Pk,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.78
251901,Holmbush Car Pk,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.55
251901,Holmbush Car Pk,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
251901,Holmbush Car Pk,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
251901,Holmbush Car Pk,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251901,Holmbush Car Pk,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
251901,Holmbush Car Pk,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
251901,Holmbush Car Pk,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,26.5
251901,Holmbush Car Pk,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
251901,Holmbush Car Pk,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
251901,Holmbush Car Pk,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251901,Holmbush Car Pk,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
251901,Holmbush Car Pk,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.18
251901,Holmbush Car Pk,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.73
251901,Holmbush Car Pk,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
251901,Holmbush Car Pk,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
251901,Holmbush Car Pk,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
251901,Holmbush Car Pk,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
251901,Holmbush Car Pk,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
251901,Holmbush Car Pk,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,26.6
251901,Holmbush Car Pk,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
251901,Holmbush Car Pk,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
251901,Holmbush Car Pk,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251901,Holmbush Car Pk,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
251901,Holmbush Car Pk,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
251901,Holmbush Car Pk,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.89
251901,Holmbush Car Pk,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.95
251901,Holmbush Car Pk,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
251901,Holmbush Car Pk,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
251901,Holmbush Car Pk,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
251901,Holmbush Car Pk,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
251901,Holmbush Car Pk,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
251901,Holmbush Car Pk,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
251901,Holmbush Car Pk,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
251901,Holmbush Car Pk,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
251901,Holmbush Car Pk,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
251901,Holmbush Car Pk,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
251901,Holmbush Car Pk,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,26.7
251901,Holmbush Car Pk,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
251901,Holmbush Car Pk,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
251901,Holmbush Car Pk,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251901,Holmbush Car Pk,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
251901,Holmbush Car Pk,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
251901,Holmbush Car Pk,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.08
251901,Holmbush Car Pk,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.34
251901,Holmbush Car Pk,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.18
251901,Holmbush Car Pk,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
251901,Holmbush Car Pk,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
251901,Holmbush Car Pk,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
251901,Holmbush Car Pk,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
251901,Holmbush Car Pk,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
251901,Holmbush Car Pk,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.27
251901,Holmbush Car Pk,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
251901,Holmbush Car Pk,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
251901,Holmbush Car Pk,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
251901,Holmbush Car Pk,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,26.8
251901,Holmbush Car Pk,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
251901,Holmbush Car Pk,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
251901,Holmbush Car Pk,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251901,Holmbush Car Pk,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
251901,Holmbush Car Pk,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
251901,Holmbush Car Pk,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.35
251901,Holmbush Car Pk,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,2.39
251901,Holmbush Car Pk,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.34
251901,Holmbush Car Pk,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
251901,Holmbush Car Pk,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
251901,Holmbush Car Pk,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
251901,Holmbush Car Pk,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
251901,Holmbush Car Pk,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
251901,Holmbush Car Pk,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
251901,Holmbush Car Pk,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
251901,Holmbush Car Pk,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
251901,Holmbush Car Pk,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
251901,Holmbush Car Pk,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
251901,Holmbush Car Pk,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,26.9
251901,Holmbush Car Pk,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
251901,Holmbush Car Pk,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
251901,Holmbush Car Pk,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251901,Holmbush Car Pk,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
251901,Holmbush Car Pk,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
251901,Holmbush Car Pk,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.09
251901,Holmbush Car Pk,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,1.55
251901,Holmbush Car Pk,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
251901,Holmbush Car Pk,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
251901,Holmbush Car Pk,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
251901,Holmbush Car Pk,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
251901,Holmbush Car Pk,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
251901,Holmbush Car Pk,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
251901,Holmbush Car Pk,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
251901,Holmbush Car Pk,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
251901,Holmbush Car Pk,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,26.9
251901,Holmbush Car Pk,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
251901,Holmbush Car Pk,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
251901,Holmbush Car Pk,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251901,Holmbush Car Pk,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
251901,Holmbush Car Pk,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
251901,Holmbush Car Pk,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.5
251901,Holmbush Car Pk,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.56
251901,Holmbush Car Pk,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
251901,Holmbush Car Pk,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
251901,Holmbush Car Pk,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
251901,Holmbush Car Pk,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
251901,Holmbush Car Pk,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
251901,Holmbush Car Pk,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
251901,Holmbush Car Pk,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
251901,Holmbush Car Pk,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
251901,Holmbush Car Pk,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
251901,Holmbush Car Pk,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,27.0
251901,Holmbush Car Pk,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
251901,Holmbush Car Pk,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
251901,Holmbush Car Pk,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251901,Holmbush Car Pk,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
251901,Holmbush Car Pk,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
251901,Holmbush Car Pk,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.86
251901,Holmbush Car Pk,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,2.15
251901,Holmbush Car Pk,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.89
251901,Holmbush Car Pk,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
251901,Holmbush Car Pk,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
251901,Holmbush Car Pk,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
251901,Holmbush Car Pk,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
251901,Holmbush Car Pk,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
251901,Holmbush Car Pk,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
251901,Holmbush Car Pk,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
251901,Holmbush Car Pk,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,27.1
251901,Holmbush Car Pk,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
251901,Holmbush Car Pk,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
251901,Holmbush Car Pk,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251901,Holmbush Car Pk,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
251901,Holmbush Car Pk,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
251901,Holmbush Car Pk,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
251901,Holmbush Car Pk,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,1.55
251901,Holmbush Car Pk,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.85
251901,Holmbush Car Pk,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
251901,Holmbush Car Pk,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
251901,Holmbush Car Pk,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
251901,Holmbush Car Pk,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
251901,Holmbush Car Pk,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
251901,Holmbush Car Pk,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
251901,Holmbush Car Pk,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
251901,Holmbush Car Pk,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,27.2
251901,Holmbush Car Pk,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
251901,Holmbush Car Pk,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
251901,Holmbush Car Pk,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251901,Holmbush Car Pk,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
251901,Holmbush Car Pk,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
251901,Holmbush Car Pk,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.62
251901,Holmbush Car Pk,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.56
251901,Holmbush Car Pk,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.29
251901,Holmbush Car Pk,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
251901,Holmbush Car Pk,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
251901,Holmbush Car Pk,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
251901,Holmbush Car Pk,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
251901,Holmbush Car Pk,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
251901,Holmbush Car Pk,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
251901,Holmbush Car Pk,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
251901,Holmbush Car Pk,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,27.3
251901,Holmbush Car Pk,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
251901,Holmbush Car Pk,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
251901,Holmbush Car Pk,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251901,Holmbush Car Pk,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
251901,Holmbush Car Pk,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
251901,Holmbush Car Pk,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.05
251901,Holmbush Car Pk,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,1.56
251901,Holmbush Car Pk,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.34
251901,Holmbush Car Pk,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
251901,Holmbush Car Pk,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
251901,Holmbush Car Pk,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
251901,Holmbush Car Pk,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
251901,Holmbush Car Pk,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
251901,Holmbush Car Pk,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
251901,Holmbush Car Pk,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,27.3
251901,Holmbush Car Pk,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
251901,Holmbush Car Pk,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
251901,Holmbush Car Pk,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251901,Holmbush Car Pk,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
251901,Holmbush Car Pk,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.28
251901,Holmbush Car Pk,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,2.35
251901,Holmbush Car Pk,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.02
251901,Holmbush Car Pk,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
251901,Holmbush Car Pk,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
251901,Holmbush Car Pk,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
251901,Holmbush Car Pk,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
251901,Holmbush Car Pk,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
251901,Holmbush Car Pk,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,27.4
251901,Holmbush Car Pk,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
251901,Holmbush Car Pk,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
251901,Holmbush Car Pk,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
251901,Holmbush Car Pk,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,2.59
251901,Holmbush Car Pk,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,3.16
251901,Holmbush Car Pk,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.15
251901,Holmbush Car Pk,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
251901,Holmbush Car Pk,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
251901,Holmbush Car Pk,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
251901,Holmbush Car Pk,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
251901,Holmbush Car Pk,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
251901,Holmbush Car Pk,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,27.5
251901,Holmbush Car Pk,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
251901,Holmbush Car Pk,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
251901,Holmbush Car Pk,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
251901,Holmbush Car Pk,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.29
251901,Holmbush Car Pk,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,3.11
251901,Holmbush Car Pk,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.19
251901,Holmbush Car Pk,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
251901,Holmbush Car Pk,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251901,Holmbush Car Pk,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
251901,Holmbush Car Pk,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
251901,Holmbush Car Pk,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
251901,Holmbush Car Pk,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,27.5
251901,Holmbush Car Pk,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
251901,Holmbush Car Pk,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
251901,Holmbush Car Pk,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
251901,Holmbush Car Pk,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,2.12
251901,Holmbush Car Pk,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,2.05
251901,Holmbush Car Pk,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.22
