Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,27.5
251901,Holmbush Car Pk,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
251901,Holmbush Car Pk,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
251901,Holmbush Car Pk,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
251901,Holmbush Car Pk,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.74
251901,Holmbush Car Pk,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,2.56
251901,Holmbush Car Pk,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.19
251901,Holmbush Car Pk,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
251901,Holmbush Car Pk,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
251901,Holmbush Car Pk,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
251901,Holmbush Car Pk,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
251901,Holmbush Car Pk,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
251901,Holmbush Car Pk,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,27.5
251901,Holmbush Car Pk,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
251901,Holmbush Car Pk,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
251901,Holmbush Car Pk,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
251901,Holmbush Car Pk,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.62
251901,Holmbush Car Pk,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.31
251901,Holmbush Car Pk,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.91
251901,Holmbush Car Pk,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
251901,Holmbush Car Pk,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
251901,Holmbush Car Pk,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
251901,Holmbush Car Pk,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,27.4
251901,Holmbush Car Pk,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
251901,Holmbush Car Pk,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
251901,Holmbush Car Pk,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
251901,Holmbush Car Pk,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,2.72
251901,Holmbush Car Pk,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.41
251901,Holmbush Car Pk,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.5
251901,Holmbush Car Pk,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
251901,Holmbush Car Pk,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
251901,Holmbush Car Pk,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
251901,Holmbush Car Pk,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
251901,Holmbush Car Pk,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
251901,Holmbush Car Pk,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
251901,Holmbush Car Pk,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,27.4
251901,Holmbush Car Pk,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
251901,Holmbush Car Pk,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
251901,Holmbush Car Pk,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
251901,Holmbush Car Pk,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,1.9
251901,Holmbush Car Pk,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.5
251901,Holmbush Car Pk,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.65
251901,Holmbush Car Pk,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
251901,Holmbush Car Pk,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
251901,Holmbush Car Pk,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
251901,Holmbush Car Pk,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
251901,Holmbush Car Pk,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
251901,Holmbush Car Pk,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
251901,Holmbush Car Pk,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,27.3
251901,Holmbush Car Pk,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
251901,Holmbush Car Pk,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
251901,Holmbush Car Pk,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
251901,Holmbush Car Pk,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251901,Holmbush Car Pk,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,1.57
251901,Holmbush Car Pk,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.75
251901,Holmbush Car Pk,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
251901,Holmbush Car Pk,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
251901,Holmbush Car Pk,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
251901,Holmbush Car Pk,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
251901,Holmbush Car Pk,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
251901,Holmbush Car Pk,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
251901,Holmbush Car Pk,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
251901,Holmbush Car Pk,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
251901,Holmbush Car Pk,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,27.3
251901,Holmbush Car Pk,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
251901,Holmbush Car Pk,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
251901,Holmbush Car Pk,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
251901,Holmbush Car Pk,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.59
251901,Holmbush Car Pk,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.33
251901,Holmbush Car Pk,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
251901,Holmbush Car Pk,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
251901,Holmbush Car Pk,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
251901,Holmbush Car Pk,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
251901,Holmbush Car Pk,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
251901,Holmbush Car Pk,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
251901,Holmbush Car Pk,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
251901,Holmbush Car Pk,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
251901,Holmbush Car Pk,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,27.3
251901,Holmbush Car Pk,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
251901,Holmbush Car Pk,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
251901,Holmbush Car Pk,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
251901,Holmbush Car Pk,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.6
251901,Holmbush Car Pk,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.54
251901,Holmbush Car Pk,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
251901,Holmbush Car Pk,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
251901,Holmbush Car Pk,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.43
251901,Holmbush Car Pk,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
251901,Holmbush Car Pk,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
251901,Holmbush Car Pk,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
251901,Holmbush Car Pk,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,27.2
251901,Holmbush Car Pk,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
251901,Holmbush Car Pk,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
251901,Holmbush Car Pk,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
251901,Holmbush Car Pk,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.05
251901,Holmbush Car Pk,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.4
251901,Holmbush Car Pk,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
251901,Holmbush Car Pk,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
251901,Holmbush Car Pk,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
251901,Holmbush Car Pk,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251901,Holmbush Car Pk,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
251901,Holmbush Car Pk,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
251901,Holmbush Car Pk,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,27.1
251901,Holmbush Car Pk,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
251901,Holmbush Car Pk,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
251901,Holmbush Car Pk,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
251901,Holmbush Car Pk,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.33
251901,Holmbush Car Pk,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.17
251901,Holmbush Car Pk,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
251901,Holmbush Car Pk,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
251901,Holmbush Car Pk,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
251901,Holmbush Car Pk,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
251901,Holmbush Car Pk,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
251901,Holmbush Car Pk,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,27.1
251901,Holmbush Car Pk,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
251901,Holmbush Car Pk,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
251901,Holmbush Car Pk,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
251901,Holmbush Car Pk,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.62
251901,Holmbush Car Pk,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
251901,Holmbush Car Pk,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
251901,Holmbush Car Pk,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
251901,Holmbush Car Pk,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
251901,Holmbush Car Pk,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,27.1
251901,Holmbush Car Pk,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
251901,Holmbush Car Pk,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251901,Holmbush Car Pk,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
251901,Holmbush Car Pk,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
251901,Holmbush Car Pk,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.08
251901,Holmbush Car Pk,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.62
251901,Holmbush Car Pk,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
251901,Holmbush Car Pk,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
251901,Holmbush Car Pk,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
251901,Holmbush Car Pk,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,27.0
251901,Holmbush Car Pk,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
251901,Holmbush Car Pk,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
251901,Holmbush Car Pk,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
251901,Holmbush Car Pk,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.77
251901,Holmbush Car Pk,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.45
251901,Holmbush Car Pk,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.51
251901,Holmbush Car Pk,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
251901,Holmbush Car Pk,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
251901,Holmbush Car Pk,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,26.9
251901,Holmbush Car Pk,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
251901,Holmbush Car Pk,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
251901,Holmbush Car Pk,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
251901,Holmbush Car Pk,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.58
251901,Holmbush Car Pk,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.25
251901,Holmbush Car Pk,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.37
251901,Holmbush Car Pk,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
251901,Holmbush Car Pk,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,26.8
251901,Holmbush Car Pk,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
251901,Holmbush Car Pk,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
251901,Holmbush Car Pk,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
251901,Holmbush Car Pk,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
251901,Holmbush Car Pk,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.95
251901,Holmbush Car Pk,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.68
251901,Holmbush Car Pk,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
251901,Holmbush Car Pk,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.27
251901,Holmbush Car Pk,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,26.8
251901,Holmbush Car Pk,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
251901,Holmbush Car Pk,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
251901,Holmbush Car Pk,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
251901,Holmbush Car Pk,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
251901,Holmbush Car Pk,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.86
251901,Holmbush Car Pk,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.24
251901,Holmbush Car Pk,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
251901,Holmbush Car Pk,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
