Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.01
251901,Holmbush Car Pk,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
251901,Holmbush Car Pk,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.45
251901,Holmbush Car Pk,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,26.7
251901,Holmbush Car Pk,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
251901,Holmbush Car Pk,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
251901,Holmbush Car Pk,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
251901,Holmbush Car Pk,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
251901,Holmbush Car Pk,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.67
251901,Holmbush Car Pk,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
251901,Holmbush Car Pk,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.44
251901,Holmbush Car Pk,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.04
251901,Holmbush Car Pk,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
251901,Holmbush Car Pk,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
251901,Holmbush Car Pk,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,26.6
251901,Holmbush Car Pk,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
251901,Holmbush Car Pk,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
251901,Holmbush Car Pk,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
251901,Holmbush Car Pk,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
251901,Holmbush Car Pk,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.35
251901,Holmbush Car Pk,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
251901,Holmbush Car Pk,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.87
251901,Holmbush Car Pk,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.26
251901,Holmbush Car Pk,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
251901,Holmbush Car Pk,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
251901,Holmbush Car Pk,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,26.5
251901,Holmbush Car Pk,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
251901,Holmbush Car Pk,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
251901,Holmbush Car Pk,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
251901,Holmbush Car Pk,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
251901,Holmbush Car Pk,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.4
251901,Holmbush Car Pk,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
251901,Holmbush Car Pk,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.03
251901,Holmbush Car Pk,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
251901,Holmbush Car Pk,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
251901,Holmbush Car Pk,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
251901,Holmbush Car Pk,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
251901,Holmbush Car Pk,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
251901,Holmbush Car Pk,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,26.4
251901,Holmbush Car Pk,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
251901,Holmbush Car Pk,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
251901,Holmbush Car Pk,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
251901,Holmbush Car Pk,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.02
251901,Holmbush Car Pk,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
251901,Holmbush Car Pk,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.95
251901,Holmbush Car Pk,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.13
251901,Holmbush Car Pk,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
251901,Holmbush Car Pk,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
251901,Holmbush Car Pk,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,26.4
251901,Holmbush Car Pk,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
251901,Holmbush Car Pk,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
251901,Holmbush Car Pk,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
251901,Holmbush Car Pk,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
251901,Holmbush Car Pk,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.1
251901,Holmbush Car Pk,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
251901,Holmbush Car Pk,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.34
251901,Holmbush Car Pk,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.39
251901,Holmbush Car Pk,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.55
251901,Holmbush Car Pk,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
251901,Holmbush Car Pk,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,26.3
251901,Holmbush Car Pk,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
251901,Holmbush Car Pk,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
251901,Holmbush Car Pk,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
251901,Holmbush Car Pk,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
251901,Holmbush Car Pk,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.22
251901,Holmbush Car Pk,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
251901,Holmbush Car Pk,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.1
251901,Holmbush Car Pk,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.04
251901,Holmbush Car Pk,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
251901,Holmbush Car Pk,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.52
251901,Holmbush Car Pk,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
251901,Holmbush Car Pk,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,26.2
251901,Holmbush Car Pk,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
251901,Holmbush Car Pk,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
251901,Holmbush Car Pk,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
251901,Holmbush Car Pk,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.86
251901,Holmbush Car Pk,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.17
251901,Holmbush Car Pk,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
251901,Holmbush Car Pk,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.4
251901,Holmbush Car Pk,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.68
251901,Holmbush Car Pk,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
251901,Holmbush Car Pk,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
251901,Holmbush Car Pk,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,26.1
251901,Holmbush Car Pk,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
251901,Holmbush Car Pk,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
251901,Holmbush Car Pk,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
251901,Holmbush Car Pk,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.44
251901,Holmbush Car Pk,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.53
251901,Holmbush Car Pk,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
251901,Holmbush Car Pk,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
251901,Holmbush Car Pk,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.42
251901,Holmbush Car Pk,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.91
251901,Holmbush Car Pk,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
251901,Holmbush Car Pk,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
251901,Holmbush Car Pk,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
251901,Holmbush Car Pk,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,26.0
251901,Holmbush Car Pk,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
251901,Holmbush Car Pk,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
251901,Holmbush Car Pk,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
251901,Holmbush Car Pk,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
251901,Holmbush Car Pk,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.41
251901,Holmbush Car Pk,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.23
251901,Holmbush Car Pk,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
251901,Holmbush Car Pk,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.69
251901,Holmbush Car Pk,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.16
251901,Holmbush Car Pk,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
251901,Holmbush Car Pk,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.01
251901,Holmbush Car Pk,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
251901,Holmbush Car Pk,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,25.9
251901,Holmbush Car Pk,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
251901,Holmbush Car Pk,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
251901,Holmbush Car Pk,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
251901,Holmbush Car Pk,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
251901,Holmbush Car Pk,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.74
251901,Holmbush Car Pk,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.19
251901,Holmbush Car Pk,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
251901,Holmbush Car Pk,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.88
251901,Holmbush Car Pk,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.75
251901,Holmbush Car Pk,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
251901,Holmbush Car Pk,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.15
251901,Holmbush Car Pk,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
251901,Holmbush Car Pk,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,25.9
251901,Holmbush Car Pk,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
251901,Holmbush Car Pk,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
251901,Holmbush Car Pk,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
251901,Holmbush Car Pk,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.04
251901,Holmbush Car Pk,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.86
251901,Holmbush Car Pk,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
251901,Holmbush Car Pk,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
251901,Holmbush Car Pk,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.12
251901,Holmbush Car Pk,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.85
251901,Holmbush Car Pk,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
251901,Holmbush Car Pk,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
251901,Holmbush Car Pk,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.19
251901,Holmbush Car Pk,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
251901,Holmbush Car Pk,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,25.8
251901,Holmbush Car Pk,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
251901,Holmbush Car Pk,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
251901,Holmbush Car Pk,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
251901,Holmbush Car Pk,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.19
251901,Holmbush Car Pk,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.88
251901,Holmbush Car Pk,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
251901,Holmbush Car Pk,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
251901,Holmbush Car Pk,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.03
251901,Holmbush Car Pk,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.68
251901,Holmbush Car Pk,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
251901,Holmbush Car Pk,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
251901,Holmbush Car Pk,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
251901,Holmbush Car Pk,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
251901,Holmbush Car Pk,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,25.7
251901,Holmbush Car Pk,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
251901,Holmbush Car Pk,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
251901,Holmbush Car Pk,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
251901,Holmbush Car Pk,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.25
251901,Holmbush Car Pk,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.87
251901,Holmbush Car Pk,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.73
251901,Holmbush Car Pk,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
251901,Holmbush Car Pk,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.21
251901,Holmbush Car Pk,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.19
251901,Holmbush Car Pk,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
251901,Holmbush Car Pk,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
251901,Holmbush Car Pk,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
251901,Holmbush Car Pk,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.07
251901,Holmbush Car Pk,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
251901,Holmbush Car Pk,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,25.6
251901,Holmbush Car Pk,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
251901,Holmbush Car Pk,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
251901,Holmbush Car Pk,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
251901,Holmbush Car Pk,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.53
251901,Holmbush Car Pk,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.7
251901,Holmbush Car Pk,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
251901,Holmbush Car Pk,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
251901,Holmbush Car Pk,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.72
251901,Holmbush Car Pk,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.19
251901,Holmbush Car Pk,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
251901,Holmbush Car Pk,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
251901,Holmbush Car Pk,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.41
251901,Holmbush Car Pk,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
251901,Holmbush Car Pk,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
