Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,25.5
251901,Holmbush Car Pk,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
251901,Holmbush Car Pk,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
251901,Holmbush Car Pk,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
251901,Holmbush Car Pk,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
251901,Holmbush Car Pk,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.8
251901,Holmbush Car Pk,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.41
251901,Holmbush Car Pk,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
251901,Holmbush Car Pk,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.41
251901,Holmbush Car Pk,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.69
251901,Holmbush Car Pk,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
251901,Holmbush Car Pk,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
251901,Holmbush Car Pk,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.79
251901,Holmbush Car Pk,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
251901,Holmbush Car Pk,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,25.4
251901,Holmbush Car Pk,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
251901,Holmbush Car Pk,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
251901,Holmbush Car Pk,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
251901,Holmbush Car Pk,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.4
251901,Holmbush Car Pk,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.55
251901,Holmbush Car Pk,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.83
251901,Holmbush Car Pk,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
251901,Holmbush Car Pk,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
251901,Holmbush Car Pk,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.33
251901,Holmbush Car Pk,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.37
251901,Holmbush Car Pk,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
251901,Holmbush Car Pk,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
251901,Holmbush Car Pk,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.57
251901,Holmbush Car Pk,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
251901,Holmbush Car Pk,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,25.3
251901,Holmbush Car Pk,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251901,Holmbush Car Pk,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
251901,Holmbush Car Pk,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
251901,Holmbush Car Pk,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
251901,Holmbush Car Pk,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.3
251901,Holmbush Car Pk,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.53
251901,Holmbush Car Pk,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
251901,Holmbush Car Pk,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.78
251901,Holmbush Car Pk,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.76
251901,Holmbush Car Pk,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
251901,Holmbush Car Pk,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
251901,Holmbush Car Pk,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.37
251901,Holmbush Car Pk,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
251901,Holmbush Car Pk,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,25.2
251901,Holmbush Car Pk,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
251901,Holmbush Car Pk,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
251901,Holmbush Car Pk,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
251901,Holmbush Car Pk,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
251901,Holmbush Car Pk,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.98
251901,Holmbush Car Pk,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.21
251901,Holmbush Car Pk,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
251901,Holmbush Car Pk,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.13
251901,Holmbush Car Pk,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.81
251901,Holmbush Car Pk,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
251901,Holmbush Car Pk,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.15
251901,Holmbush Car Pk,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
251901,Holmbush Car Pk,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,25.1
251901,Holmbush Car Pk,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
251901,Holmbush Car Pk,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
251901,Holmbush Car Pk,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
251901,Holmbush Car Pk,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
251901,Holmbush Car Pk,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.76
251901,Holmbush Car Pk,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.11
251901,Holmbush Car Pk,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
251901,Holmbush Car Pk,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.67
251901,Holmbush Car Pk,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.95
251901,Holmbush Car Pk,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
251901,Holmbush Car Pk,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.8
251901,Holmbush Car Pk,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
251901,Holmbush Car Pk,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,25.1
251901,Holmbush Car Pk,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
251901,Holmbush Car Pk,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
251901,Holmbush Car Pk,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
251901,Holmbush Car Pk,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
251901,Holmbush Car Pk,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.37
251901,Holmbush Car Pk,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.92
251901,Holmbush Car Pk,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
251901,Holmbush Car Pk,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.9
251901,Holmbush Car Pk,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.87
251901,Holmbush Car Pk,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
251901,Holmbush Car Pk,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
251901,Holmbush Car Pk,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
251901,Holmbush Car Pk,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,24.9
251901,Holmbush Car Pk,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
251901,Holmbush Car Pk,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
251901,Holmbush Car Pk,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
251901,Holmbush Car Pk,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.73
251901,Holmbush Car Pk,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.59
251901,Holmbush Car Pk,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.68
251901,Holmbush Car Pk,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
251901,Holmbush Car Pk,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
251901,Holmbush Car Pk,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.25
251901,Holmbush Car Pk,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.84
251901,Holmbush Car Pk,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
251901,Holmbush Car Pk,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
251901,Holmbush Car Pk,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
251901,Holmbush Car Pk,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
251901,Holmbush Car Pk,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,24.8
251901,Holmbush Car Pk,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
251901,Holmbush Car Pk,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
251901,Holmbush Car Pk,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
251901,Holmbush Car Pk,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
251901,Holmbush Car Pk,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.46
251901,Holmbush Car Pk,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.15
251901,Holmbush Car Pk,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
251901,Holmbush Car Pk,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
251901,Holmbush Car Pk,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
251901,Holmbush Car Pk,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.68
251901,Holmbush Car Pk,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.84
251901,Holmbush Car Pk,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
251901,Holmbush Car Pk,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
251901,Holmbush Car Pk,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.48
251901,Holmbush Car Pk,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
251901,Holmbush Car Pk,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,24.8
251901,Holmbush Car Pk,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
251901,Holmbush Car Pk,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
251901,Holmbush Car Pk,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
251901,Holmbush Car Pk,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.85
251901,Holmbush Car Pk,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.39
251901,Holmbush Car Pk,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.93
251901,Holmbush Car Pk,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
251901,Holmbush Car Pk,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
251901,Holmbush Car Pk,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
251901,Holmbush Car Pk,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.45
251901,Holmbush Car Pk,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
251901,Holmbush Car Pk,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.9
251901,Holmbush Car Pk,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
251901,Holmbush Car Pk,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
251901,Holmbush Car Pk,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
251901,Holmbush Car Pk,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
251901,Holmbush Car Pk,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,24.6
251901,Holmbush Car Pk,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
251901,Holmbush Car Pk,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
251901,Holmbush Car Pk,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
251901,Holmbush Car Pk,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.45
251901,Holmbush Car Pk,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.06
251901,Holmbush Car Pk,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.01
251901,Holmbush Car Pk,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
251901,Holmbush Car Pk,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
251901,Holmbush Car Pk,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
251901,Holmbush Car Pk,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.31
251901,Holmbush Car Pk,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
251901,Holmbush Car Pk,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.97
251901,Holmbush Car Pk,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
251901,Holmbush Car Pk,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
251901,Holmbush Car Pk,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.15
251901,Holmbush Car Pk,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
251901,Holmbush Car Pk,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,24.5
251901,Holmbush Car Pk,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
251901,Holmbush Car Pk,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
251901,Holmbush Car Pk,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
251901,Holmbush Car Pk,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
251901,Holmbush Car Pk,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.29
251901,Holmbush Car Pk,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
251901,Holmbush Car Pk,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
251901,Holmbush Car Pk,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
251901,Holmbush Car Pk,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
251901,Holmbush Car Pk,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.24
251901,Holmbush Car Pk,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
251901,Holmbush Car Pk,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.84
251901,Holmbush Car Pk,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
251901,Holmbush Car Pk,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
251901,Holmbush Car Pk,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
251901,Holmbush Car Pk,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.64
251901,Holmbush Car Pk,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
251901,Holmbush Car Pk,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
251901,Holmbush Car Pk,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,24.5
251901,Holmbush Car Pk,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
251901,Holmbush Car Pk,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
251901,Holmbush Car Pk,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
251901,Holmbush Car Pk,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
251901,Holmbush Car Pk,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.69
251901,Holmbush Car Pk,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.41
251901,Holmbush Car Pk,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
251901,Holmbush Car Pk,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
251901,Holmbush Car Pk,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
251901,Holmbush Car Pk,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.73
251901,Holmbush Car Pk,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
251901,Holmbush Car Pk,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.05
251901,Holmbush Car Pk,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
251901,Holmbush Car Pk,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
251901,Holmbush Car Pk,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251901,Holmbush Car Pk,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.55
251901,Holmbush Car Pk,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
251901,Holmbush Car Pk,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
251901,Holmbush Car Pk,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,24.4
251901,Holmbush Car Pk,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
251901,Holmbush Car Pk,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
251901,Holmbush Car Pk,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
251901,Holmbush Car Pk,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
251901,Holmbush Car Pk,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.56
251901,Holmbush Car Pk,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
251901,Holmbush Car Pk,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
251901,Holmbush Car Pk,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
251901,Holmbush Car Pk,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.9
251901,Holmbush Car Pk,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
251901,Holmbush Car Pk,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.45
251901,Holmbush Car Pk,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
251901,Holmbush Car Pk,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
251901,Holmbush Car Pk,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251901,Holmbush Car Pk,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
251901,Holmbush Car Pk,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
251901,Holmbush Car Pk,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,24.3
251901,Holmbush Car Pk,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
251901,Holmbush Car Pk,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
251901,Holmbush Car Pk,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
251901,Holmbush Car Pk,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
251901,Holmbush Car Pk,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.36
251901,Holmbush Car Pk,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
251901,Holmbush Car Pk,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.97
251901,Holmbush Car Pk,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.99
251901,Holmbush Car Pk,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
251901,Holmbush Car Pk,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251901,Holmbush Car Pk,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
251901,Holmbush Car Pk,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
251901,Holmbush Car Pk,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
251901,Holmbush Car Pk,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,24.2
251901,Holmbush Car Pk,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
251901,Holmbush Car Pk,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
251901,Holmbush Car Pk,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
251901,Holmbush Car Pk,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251901,Holmbush Car Pk,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
251901,Holmbush Car Pk,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.97
251901,Holmbush Car Pk,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
251901,Holmbush Car Pk,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
251901,Holmbush Car Pk,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
251901,Holmbush Car Pk,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
