Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.53
251901,Holmbush Car Pk,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
251901,Holmbush Car Pk,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
251901,Holmbush Car Pk,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
251901,Holmbush Car Pk,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
251901,Holmbush Car Pk,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
251901,Holmbush Car Pk,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
251901,Holmbush Car Pk,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
251901,Holmbush Car Pk,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,24.1
251901,Holmbush Car Pk,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
251901,Holmbush Car Pk,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
251901,Holmbush Car Pk,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
251901,Holmbush Car Pk,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
251901,Holmbush Car Pk,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.03
251901,Holmbush Car Pk,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.86
251901,Holmbush Car Pk,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.13
251901,Holmbush Car Pk,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.26
251901,Holmbush Car Pk,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
251901,Holmbush Car Pk,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
251901,Holmbush Car Pk,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
251901,Holmbush Car Pk,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
251901,Holmbush Car Pk,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
251901,Holmbush Car Pk,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,24.0
251901,Holmbush Car Pk,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
251901,Holmbush Car Pk,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
251901,Holmbush Car Pk,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
251901,Holmbush Car Pk,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.24
251901,Holmbush Car Pk,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.57
251901,Holmbush Car Pk,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
251901,Holmbush Car Pk,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
251901,Holmbush Car Pk,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.83
251901,Holmbush Car Pk,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
251901,Holmbush Car Pk,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251901,Holmbush Car Pk,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
251901,Holmbush Car Pk,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
251901,Holmbush Car Pk,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,24.0
251901,Holmbush Car Pk,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
251901,Holmbush Car Pk,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
251901,Holmbush Car Pk,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
251901,Holmbush Car Pk,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.59
251901,Holmbush Car Pk,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.96
251901,Holmbush Car Pk,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
251901,Holmbush Car Pk,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.58
251901,Holmbush Car Pk,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.46
251901,Holmbush Car Pk,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
251901,Holmbush Car Pk,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251901,Holmbush Car Pk,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
251901,Holmbush Car Pk,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
251901,Holmbush Car Pk,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
251901,Holmbush Car Pk,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,23.9
251901,Holmbush Car Pk,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
251901,Holmbush Car Pk,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
251901,Holmbush Car Pk,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
251901,Holmbush Car Pk,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
251901,Holmbush Car Pk,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251901,Holmbush Car Pk,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.96
251901,Holmbush Car Pk,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.81
251901,Holmbush Car Pk,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.61
251901,Holmbush Car Pk,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251901,Holmbush Car Pk,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.29
251901,Holmbush Car Pk,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.44
251901,Holmbush Car Pk,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
251901,Holmbush Car Pk,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
251901,Holmbush Car Pk,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
251901,Holmbush Car Pk,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
251901,Holmbush Car Pk,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
251901,Holmbush Car Pk,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
251901,Holmbush Car Pk,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,23.8
251901,Holmbush Car Pk,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
251901,Holmbush Car Pk,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251901,Holmbush Car Pk,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
251901,Holmbush Car Pk,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
251901,Holmbush Car Pk,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
251901,Holmbush Car Pk,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
251901,Holmbush Car Pk,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.82
251901,Holmbush Car Pk,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.35
251901,Holmbush Car Pk,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
251901,Holmbush Car Pk,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251901,Holmbush Car Pk,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.67
251901,Holmbush Car Pk,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.94
251901,Holmbush Car Pk,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
251901,Holmbush Car Pk,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
251901,Holmbush Car Pk,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
251901,Holmbush Car Pk,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.8
251901,Holmbush Car Pk,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
251901,Holmbush Car Pk,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
251901,Holmbush Car Pk,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,23.7
251901,Holmbush Car Pk,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
251901,Holmbush Car Pk,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
251901,Holmbush Car Pk,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
251901,Holmbush Car Pk,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
251901,Holmbush Car Pk,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.86
251901,Holmbush Car Pk,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.64
251901,Holmbush Car Pk,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.42
251901,Holmbush Car Pk,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
251901,Holmbush Car Pk,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.64
251901,Holmbush Car Pk,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251901,Holmbush Car Pk,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.21
251901,Holmbush Car Pk,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
251901,Holmbush Car Pk,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
251901,Holmbush Car Pk,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
251901,Holmbush Car Pk,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
251901,Holmbush Car Pk,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
251901,Holmbush Car Pk,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
251901,Holmbush Car Pk,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
251901,Holmbush Car Pk,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,23.7
251901,Holmbush Car Pk,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
251901,Holmbush Car Pk,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251901,Holmbush Car Pk,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
251901,Holmbush Car Pk,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
251901,Holmbush Car Pk,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
251901,Holmbush Car Pk,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.33
251901,Holmbush Car Pk,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.38
251901,Holmbush Car Pk,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
251901,Holmbush Car Pk,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
251901,Holmbush Car Pk,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251901,Holmbush Car Pk,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.77
251901,Holmbush Car Pk,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.75
251901,Holmbush Car Pk,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
251901,Holmbush Car Pk,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
251901,Holmbush Car Pk,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
251901,Holmbush Car Pk,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,23.6
251901,Holmbush Car Pk,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
251901,Holmbush Car Pk,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
251901,Holmbush Car Pk,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
251901,Holmbush Car Pk,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
251901,Holmbush Car Pk,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.88
251901,Holmbush Car Pk,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.55
251901,Holmbush Car Pk,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
251901,Holmbush Car Pk,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.84
251901,Holmbush Car Pk,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.3
251901,Holmbush Car Pk,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251901,Holmbush Car Pk,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
251901,Holmbush Car Pk,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
251901,Holmbush Car Pk,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
251901,Holmbush Car Pk,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,23.6
251901,Holmbush Car Pk,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
251901,Holmbush Car Pk,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
251901,Holmbush Car Pk,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
251901,Holmbush Car Pk,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
251901,Holmbush Car Pk,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.27
251901,Holmbush Car Pk,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
251901,Holmbush Car Pk,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.48
251901,Holmbush Car Pk,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.69
251901,Holmbush Car Pk,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
251901,Holmbush Car Pk,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
251901,Holmbush Car Pk,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
251901,Holmbush Car Pk,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,23.5
251901,Holmbush Car Pk,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
251901,Holmbush Car Pk,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
251901,Holmbush Car Pk,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
251901,Holmbush Car Pk,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.18
251901,Holmbush Car Pk,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.16
251901,Holmbush Car Pk,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
251901,Holmbush Car Pk,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.94
251901,Holmbush Car Pk,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.89
251901,Holmbush Car Pk,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
251901,Holmbush Car Pk,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
251901,Holmbush Car Pk,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,23.5
251901,Holmbush Car Pk,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
251901,Holmbush Car Pk,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251901,Holmbush Car Pk,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
251901,Holmbush Car Pk,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
251901,Holmbush Car Pk,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
251901,Holmbush Car Pk,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.2
251901,Holmbush Car Pk,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.48
251901,Holmbush Car Pk,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.59
251901,Holmbush Car Pk,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.92
251901,Holmbush Car Pk,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
251901,Holmbush Car Pk,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
251901,Holmbush Car Pk,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,23.5
251901,Holmbush Car Pk,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
251901,Holmbush Car Pk,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
251901,Holmbush Car Pk,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
251901,Holmbush Car Pk,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
251901,Holmbush Car Pk,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.02
251901,Holmbush Car Pk,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.73
251901,Holmbush Car Pk,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.88
251901,Holmbush Car Pk,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.64
251901,Holmbush Car Pk,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
251901,Holmbush Car Pk,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
251901,Holmbush Car Pk,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
251901,Holmbush Car Pk,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,23.5
251901,Holmbush Car Pk,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
251901,Holmbush Car Pk,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
251901,Holmbush Car Pk,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
251901,Holmbush Car Pk,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
251901,Holmbush Car Pk,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
251901,Holmbush Car Pk,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
251901,Holmbush Car Pk,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.68
251901,Holmbush Car Pk,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.18
251901,Holmbush Car Pk,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
251901,Holmbush Car Pk,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
251901,Holmbush Car Pk,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,23.5
251901,Holmbush Car Pk,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
251901,Holmbush Car Pk,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251901,Holmbush Car Pk,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
251901,Holmbush Car Pk,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
251901,Holmbush Car Pk,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251901,Holmbush Car Pk,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.71
251901,Holmbush Car Pk,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,1.45
251901,Holmbush Car Pk,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.55
251901,Holmbush Car Pk,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.0
251901,Holmbush Car Pk,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.37
251901,Holmbush Car Pk,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
251901,Holmbush Car Pk,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
251901,Holmbush Car Pk,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
251901,Holmbush Car Pk,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
