Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,23.4
251901,Holmbush Car Pk,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
251901,Holmbush Car Pk,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251901,Holmbush Car Pk,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
251901,Holmbush Car Pk,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
251901,Holmbush Car Pk,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.23
251901,Holmbush Car Pk,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
251901,Holmbush Car Pk,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.22
251901,Holmbush Car Pk,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
251901,Holmbush Car Pk,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
251901,Holmbush Car Pk,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,23.4
251901,Holmbush Car Pk,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
251901,Holmbush Car Pk,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
251901,Holmbush Car Pk,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
251901,Holmbush Car Pk,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251901,Holmbush Car Pk,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.06
251901,Holmbush Car Pk,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.23
251901,Holmbush Car Pk,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
251901,Holmbush Car Pk,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
251901,Holmbush Car Pk,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251901,Holmbush Car Pk,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
251901,Holmbush Car Pk,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,23.4
251901,Holmbush Car Pk,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
251901,Holmbush Car Pk,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
251901,Holmbush Car Pk,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251901,Holmbush Car Pk,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251901,Holmbush Car Pk,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.38
251901,Holmbush Car Pk,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.86
251901,Holmbush Car Pk,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
251901,Holmbush Car Pk,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
251901,Holmbush Car Pk,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,23.4
251901,Holmbush Car Pk,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
251901,Holmbush Car Pk,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
251901,Holmbush Car Pk,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
251901,Holmbush Car Pk,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.78
251901,Holmbush Car Pk,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.01
251901,Holmbush Car Pk,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,1.8
251901,Holmbush Car Pk,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
251901,Holmbush Car Pk,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
251901,Holmbush Car Pk,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
251901,Holmbush Car Pk,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
251901,Holmbush Car Pk,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,23.4
251901,Holmbush Car Pk,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
251901,Holmbush Car Pk,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
251901,Holmbush Car Pk,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
251901,Holmbush Car Pk,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.73
251901,Holmbush Car Pk,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,1.39
251901,Holmbush Car Pk,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
251901,Holmbush Car Pk,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
251901,Holmbush Car Pk,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
251901,Holmbush Car Pk,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
251901,Holmbush Car Pk,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
251901,Holmbush Car Pk,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,23.5
251901,Holmbush Car Pk,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
251901,Holmbush Car Pk,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
251901,Holmbush Car Pk,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
251901,Holmbush Car Pk,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251901,Holmbush Car Pk,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.09
251901,Holmbush Car Pk,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.49
251901,Holmbush Car Pk,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
251901,Holmbush Car Pk,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251901,Holmbush Car Pk,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
251901,Holmbush Car Pk,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
251901,Holmbush Car Pk,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
251901,Holmbush Car Pk,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,23.4
251901,Holmbush Car Pk,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
251901,Holmbush Car Pk,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
251901,Holmbush Car Pk,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
251901,Holmbush Car Pk,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251901,Holmbush Car Pk,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.54
251901,Holmbush Car Pk,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
251901,Holmbush Car Pk,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
251901,Holmbush Car Pk,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
251901,Holmbush Car Pk,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
251901,Holmbush Car Pk,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,23.4
251901,Holmbush Car Pk,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
251901,Holmbush Car Pk,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
251901,Holmbush Car Pk,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
251901,Holmbush Car Pk,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.52
251901,Holmbush Car Pk,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.94
251901,Holmbush Car Pk,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
251901,Holmbush Car Pk,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
251901,Holmbush Car Pk,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
251901,Holmbush Car Pk,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
251901,Holmbush Car Pk,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
251901,Holmbush Car Pk,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,23.5
251901,Holmbush Car Pk,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
251901,Holmbush Car Pk,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
251901,Holmbush Car Pk,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
251901,Holmbush Car Pk,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.06
251901,Holmbush Car Pk,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
251901,Holmbush Car Pk,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.1
251901,Holmbush Car Pk,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
251901,Holmbush Car Pk,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
251901,Holmbush Car Pk,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251901,Holmbush Car Pk,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
251901,Holmbush Car Pk,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,23.5
251901,Holmbush Car Pk,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
251901,Holmbush Car Pk,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
251901,Holmbush Car Pk,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
251901,Holmbush Car Pk,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.3
251901,Holmbush Car Pk,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.54
251901,Holmbush Car Pk,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
251901,Holmbush Car Pk,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
251901,Holmbush Car Pk,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
251901,Holmbush Car Pk,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
251901,Holmbush Car Pk,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
251901,Holmbush Car Pk,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,23.5
251901,Holmbush Car Pk,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
251901,Holmbush Car Pk,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
251901,Holmbush Car Pk,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
251901,Holmbush Car Pk,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.09
251901,Holmbush Car Pk,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
251901,Holmbush Car Pk,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251901,Holmbush Car Pk,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
251901,Holmbush Car Pk,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
251901,Holmbush Car Pk,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
251901,Holmbush Car Pk,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,23.5
251901,Holmbush Car Pk,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
251901,Holmbush Car Pk,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251901,Holmbush Car Pk,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
251901,Holmbush Car Pk,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
251901,Holmbush Car Pk,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.54
251901,Holmbush Car Pk,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.22
251901,Holmbush Car Pk,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
251901,Holmbush Car Pk,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
251901,Holmbush Car Pk,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,23.5
251901,Holmbush Car Pk,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
251901,Holmbush Car Pk,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
251901,Holmbush Car Pk,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
251901,Holmbush Car Pk,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.32
251901,Holmbush Car Pk,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
251901,Holmbush Car Pk,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,23.5
251901,Holmbush Car Pk,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
251901,Holmbush Car Pk,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
251901,Holmbush Car Pk,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
251901,Holmbush Car Pk,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.62
251901,Holmbush Car Pk,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
251901,Holmbush Car Pk,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
251901,Holmbush Car Pk,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,23.5
251901,Holmbush Car Pk,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
251901,Holmbush Car Pk,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
251901,Holmbush Car Pk,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
251901,Holmbush Car Pk,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.66
251901,Holmbush Car Pk,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
