Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251901,Holmbush Car Pk,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,23.6
251901,Holmbush Car Pk,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
251901,Holmbush Car Pk,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
251901,Holmbush Car Pk,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
251901,Holmbush Car Pk,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.08
251901,Holmbush Car Pk,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
251901,Holmbush Car Pk,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
251901,Holmbush Car Pk,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,23.7
251901,Holmbush Car Pk,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
251901,Holmbush Car Pk,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
251901,Holmbush Car Pk,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
251901,Holmbush Car Pk,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251901,Holmbush Car Pk,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.9
251901,Holmbush Car Pk,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.72
251901,Holmbush Car Pk,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
251901,Holmbush Car Pk,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
251901,Holmbush Car Pk,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,23.8
251901,Holmbush Car Pk,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
251901,Holmbush Car Pk,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
251901,Holmbush Car Pk,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
251901,Holmbush Car Pk,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.63
251901,Holmbush Car Pk,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
251901,Holmbush Car Pk,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
251901,Holmbush Car Pk,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,23.8
251901,Holmbush Car Pk,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
251901,Holmbush Car Pk,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
251901,Holmbush Car Pk,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
251901,Holmbush Car Pk,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.75
251901,Holmbush Car Pk,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,1.82
251901,Holmbush Car Pk,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.61
251901,Holmbush Car Pk,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
251901,Holmbush Car Pk,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,23.8
251901,Holmbush Car Pk,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
251901,Holmbush Car Pk,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
251901,Holmbush Car Pk,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
251901,Holmbush Car Pk,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.03
251901,Holmbush Car Pk,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.66
251901,Holmbush Car Pk,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
251901,Holmbush Car Pk,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,23.8
251901,Holmbush Car Pk,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
251901,Holmbush Car Pk,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251901,Holmbush Car Pk,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
251901,Holmbush Car Pk,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
251901,Holmbush Car Pk,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.21
251901,Holmbush Car Pk,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.22
251901,Holmbush Car Pk,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
251901,Holmbush Car Pk,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,23.8
251901,Holmbush Car Pk,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
251901,Holmbush Car Pk,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
251901,Holmbush Car Pk,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
251901,Holmbush Car Pk,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.24
251901,Holmbush Car Pk,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.81
251901,Holmbush Car Pk,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.13
251901,Holmbush Car Pk,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
251901,Holmbush Car Pk,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
251901,Holmbush Car Pk,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,23.9
251901,Holmbush Car Pk,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
251901,Holmbush Car Pk,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
251901,Holmbush Car Pk,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
251901,Holmbush Car Pk,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251901,Holmbush Car Pk,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.03
251901,Holmbush Car Pk,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.9
251901,Holmbush Car Pk,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.25
251901,Holmbush Car Pk,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
251901,Holmbush Car Pk,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,23.9
251901,Holmbush Car Pk,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
251901,Holmbush Car Pk,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
251901,Holmbush Car Pk,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
251901,Holmbush Car Pk,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251901,Holmbush Car Pk,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.98
251901,Holmbush Car Pk,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.66
251901,Holmbush Car Pk,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
251901,Holmbush Car Pk,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
251901,Holmbush Car Pk,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
251901,Holmbush Car Pk,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,24.0
251901,Holmbush Car Pk,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
251901,Holmbush Car Pk,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
251901,Holmbush Car Pk,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
251901,Holmbush Car Pk,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251901,Holmbush Car Pk,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.91
251901,Holmbush Car Pk,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.84
251901,Holmbush Car Pk,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.05
251901,Holmbush Car Pk,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
251901,Holmbush Car Pk,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
251901,Holmbush Car Pk,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
251901,Holmbush Car Pk,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,24.1
251901,Holmbush Car Pk,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
251901,Holmbush Car Pk,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
251901,Holmbush Car Pk,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
251901,Holmbush Car Pk,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.02
251901,Holmbush Car Pk,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.79
251901,Holmbush Car Pk,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.24
251901,Holmbush Car Pk,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
251901,Holmbush Car Pk,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
251901,Holmbush Car Pk,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,24.2
251901,Holmbush Car Pk,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
251901,Holmbush Car Pk,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
251901,Holmbush Car Pk,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
251901,Holmbush Car Pk,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.96
251901,Holmbush Car Pk,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.77
251901,Holmbush Car Pk,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
251901,Holmbush Car Pk,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
251901,Holmbush Car Pk,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
251901,Holmbush Car Pk,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,24.3
251901,Holmbush Car Pk,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
251901,Holmbush Car Pk,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
251901,Holmbush Car Pk,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
251901,Holmbush Car Pk,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.23
251901,Holmbush Car Pk,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.01
251901,Holmbush Car Pk,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.75
251901,Holmbush Car Pk,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
251901,Holmbush Car Pk,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,24.4
251901,Holmbush Car Pk,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
251901,Holmbush Car Pk,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
251901,Holmbush Car Pk,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
251901,Holmbush Car Pk,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.3
251901,Holmbush Car Pk,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.91
251901,Holmbush Car Pk,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
251901,Holmbush Car Pk,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
251901,Holmbush Car Pk,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,24.5
251901,Holmbush Car Pk,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
251901,Holmbush Car Pk,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
