Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
251901,Holmbush Car Pk,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.92
251901,Holmbush Car Pk,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.6
251901,Holmbush Car Pk,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
251901,Holmbush Car Pk,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
251901,Holmbush Car Pk,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,24.6
251901,Holmbush Car Pk,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
251901,Holmbush Car Pk,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
251901,Holmbush Car Pk,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
251901,Holmbush Car Pk,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251901,Holmbush Car Pk,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.78
251901,Holmbush Car Pk,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.47
251901,Holmbush Car Pk,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
251901,Holmbush Car Pk,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
251901,Holmbush Car Pk,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,24.8
251901,Holmbush Car Pk,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
251901,Holmbush Car Pk,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
251901,Holmbush Car Pk,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
251901,Holmbush Car Pk,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.04
251901,Holmbush Car Pk,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.88
251901,Holmbush Car Pk,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.77
251901,Holmbush Car Pk,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
251901,Holmbush Car Pk,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
251901,Holmbush Car Pk,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
251901,Holmbush Car Pk,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,24.9
251901,Holmbush Car Pk,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
251901,Holmbush Car Pk,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
251901,Holmbush Car Pk,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
251901,Holmbush Car Pk,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.48
251901,Holmbush Car Pk,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.66
251901,Holmbush Car Pk,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
251901,Holmbush Car Pk,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
251901,Holmbush Car Pk,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
251901,Holmbush Car Pk,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,25.0
251901,Holmbush Car Pk,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
251901,Holmbush Car Pk,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
251901,Holmbush Car Pk,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
251901,Holmbush Car Pk,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.81
251901,Holmbush Car Pk,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.93
251901,Holmbush Car Pk,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.6
251901,Holmbush Car Pk,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
251901,Holmbush Car Pk,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
251901,Holmbush Car Pk,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
251901,Holmbush Car Pk,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,25.1
251901,Holmbush Car Pk,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
251901,Holmbush Car Pk,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
251901,Holmbush Car Pk,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
251901,Holmbush Car Pk,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.82
251901,Holmbush Car Pk,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.92
251901,Holmbush Car Pk,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.59
251901,Holmbush Car Pk,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
251901,Holmbush Car Pk,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
251901,Holmbush Car Pk,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,25.2
251901,Holmbush Car Pk,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
251901,Holmbush Car Pk,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
251901,Holmbush Car Pk,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
251901,Holmbush Car Pk,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.89
251901,Holmbush Car Pk,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.5
251901,Holmbush Car Pk,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.55
251901,Holmbush Car Pk,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
251901,Holmbush Car Pk,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
251901,Holmbush Car Pk,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
251901,Holmbush Car Pk,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
251901,Holmbush Car Pk,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,25.3
251901,Holmbush Car Pk,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
251901,Holmbush Car Pk,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
251901,Holmbush Car Pk,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
251901,Holmbush Car Pk,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.89
251901,Holmbush Car Pk,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.94
251901,Holmbush Car Pk,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.5
251901,Holmbush Car Pk,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
251901,Holmbush Car Pk,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,25.4
251901,Holmbush Car Pk,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
251901,Holmbush Car Pk,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
251901,Holmbush Car Pk,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
251901,Holmbush Car Pk,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251901,Holmbush Car Pk,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.33
251901,Holmbush Car Pk,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.88
251901,Holmbush Car Pk,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
251901,Holmbush Car Pk,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
251901,Holmbush Car Pk,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,25.5
251901,Holmbush Car Pk,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
251901,Holmbush Car Pk,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
251901,Holmbush Car Pk,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
251901,Holmbush Car Pk,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251901,Holmbush Car Pk,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.11
251901,Holmbush Car Pk,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.01
251901,Holmbush Car Pk,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.75
251901,Holmbush Car Pk,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
251901,Holmbush Car Pk,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,25.6
251901,Holmbush Car Pk,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
251901,Holmbush Car Pk,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
251901,Holmbush Car Pk,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
251901,Holmbush Car Pk,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251901,Holmbush Car Pk,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.91
251901,Holmbush Car Pk,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.54
251901,Holmbush Car Pk,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.61
251901,Holmbush Car Pk,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
251901,Holmbush Car Pk,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,25.7
251901,Holmbush Car Pk,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
251901,Holmbush Car Pk,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
251901,Holmbush Car Pk,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
251901,Holmbush Car Pk,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251901,Holmbush Car Pk,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.93
251901,Holmbush Car Pk,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.82
251901,Holmbush Car Pk,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
251901,Holmbush Car Pk,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,25.8
251901,Holmbush Car Pk,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
251901,Holmbush Car Pk,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
251901,Holmbush Car Pk,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
251901,Holmbush Car Pk,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251901,Holmbush Car Pk,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.22
251901,Holmbush Car Pk,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.55
251901,Holmbush Car Pk,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.83
251901,Holmbush Car Pk,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
251901,Holmbush Car Pk,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
251901,Holmbush Car Pk,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,25.9
251901,Holmbush Car Pk,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
251901,Holmbush Car Pk,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
251901,Holmbush Car Pk,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
251901,Holmbush Car Pk,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.83
251901,Holmbush Car Pk,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.92
251901,Holmbush Car Pk,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.25
251901,Holmbush Car Pk,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
251901,Holmbush Car Pk,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
251901,Holmbush Car Pk,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,26.0
251901,Holmbush Car Pk,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
251901,Holmbush Car Pk,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
251901,Holmbush Car Pk,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
251901,Holmbush Car Pk,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
251901,Holmbush Car Pk,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.43
251901,Holmbush Car Pk,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.85
251901,Holmbush Car Pk,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
251901,Holmbush Car Pk,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
