Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
251901,Holmbush Car Pk,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
251901,Holmbush Car Pk,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,26.1
251901,Holmbush Car Pk,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
251901,Holmbush Car Pk,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
251901,Holmbush Car Pk,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
251901,Holmbush Car Pk,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251901,Holmbush Car Pk,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.08
251901,Holmbush Car Pk,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.06
251901,Holmbush Car Pk,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.82
251901,Holmbush Car Pk,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
251901,Holmbush Car Pk,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
251901,Holmbush Car Pk,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
251901,Holmbush Car Pk,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,26.2
251901,Holmbush Car Pk,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
251901,Holmbush Car Pk,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
251901,Holmbush Car Pk,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
251901,Holmbush Car Pk,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251901,Holmbush Car Pk,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.9
251901,Holmbush Car Pk,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.87
251901,Holmbush Car Pk,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.5
251901,Holmbush Car Pk,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
251901,Holmbush Car Pk,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
251901,Holmbush Car Pk,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
251901,Holmbush Car Pk,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,26.3
251901,Holmbush Car Pk,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
251901,Holmbush Car Pk,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
251901,Holmbush Car Pk,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
251901,Holmbush Car Pk,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.08
251901,Holmbush Car Pk,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,1.92
251901,Holmbush Car Pk,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.76
251901,Holmbush Car Pk,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251901,Holmbush Car Pk,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,28.4
251901,Holmbush Car Pk,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
251901,Holmbush Car Pk,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
251901,Holmbush Car Pk,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
251901,Holmbush Car Pk,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251901,Holmbush Car Pk,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.64
251901,Holmbush Car Pk,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,1.72
251901,Holmbush Car Pk,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,28.4
251901,Holmbush Car Pk,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
251901,Holmbush Car Pk,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
251901,Holmbush Car Pk,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
251901,Holmbush Car Pk,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251901,Holmbush Car Pk,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.93
251901,Holmbush Car Pk,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.23
251901,Holmbush Car Pk,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,28.5
251901,Holmbush Car Pk,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
251901,Holmbush Car Pk,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
251901,Holmbush Car Pk,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
251901,Holmbush Car Pk,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251901,Holmbush Car Pk,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.53
251901,Holmbush Car Pk,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.1
251901,Holmbush Car Pk,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,28.5
251901,Holmbush Car Pk,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
251901,Holmbush Car Pk,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
251901,Holmbush Car Pk,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
251901,Holmbush Car Pk,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251901,Holmbush Car Pk,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.63
251901,Holmbush Car Pk,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.71
251901,Holmbush Car Pk,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.21
251901,Holmbush Car Pk,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,28.6
251901,Holmbush Car Pk,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
251901,Holmbush Car Pk,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
251901,Holmbush Car Pk,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
251901,Holmbush Car Pk,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251901,Holmbush Car Pk,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.84
251901,Holmbush Car Pk,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.21
251901,Holmbush Car Pk,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
251901,Holmbush Car Pk,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
251901,Holmbush Car Pk,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,28.6
251901,Holmbush Car Pk,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
251901,Holmbush Car Pk,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
251901,Holmbush Car Pk,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
251901,Holmbush Car Pk,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.21
251901,Holmbush Car Pk,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.62
251901,Holmbush Car Pk,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
251901,Holmbush Car Pk,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,28.6
251901,Holmbush Car Pk,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
251901,Holmbush Car Pk,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
251901,Holmbush Car Pk,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
251901,Holmbush Car Pk,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,1.67
251901,Holmbush Car Pk,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.27
251901,Holmbush Car Pk,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
251901,Holmbush Car Pk,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,28.6
251901,Holmbush Car Pk,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
251901,Holmbush Car Pk,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
251901,Holmbush Car Pk,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
251901,Holmbush Car Pk,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.73
251901,Holmbush Car Pk,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.54
251901,Holmbush Car Pk,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
251901,Holmbush Car Pk,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
251901,Holmbush Car Pk,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,28.6
251901,Holmbush Car Pk,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
251901,Holmbush Car Pk,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
251901,Holmbush Car Pk,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251901,Holmbush Car Pk,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
251901,Holmbush Car Pk,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,3.65
251901,Holmbush Car Pk,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.43
251901,Holmbush Car Pk,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
251901,Holmbush Car Pk,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
251901,Holmbush Car Pk,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,28.6
251901,Holmbush Car Pk,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
251901,Holmbush Car Pk,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
251901,Holmbush Car Pk,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251901,Holmbush Car Pk,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
251901,Holmbush Car Pk,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,3.56
251901,Holmbush Car Pk,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.77
251901,Holmbush Car Pk,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
251901,Holmbush Car Pk,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
251901,Holmbush Car Pk,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,28.6
251901,Holmbush Car Pk,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
251901,Holmbush Car Pk,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
251901,Holmbush Car Pk,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251901,Holmbush Car Pk,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
251901,Holmbush Car Pk,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.85
251901,Holmbush Car Pk,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.7
251901,Holmbush Car Pk,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
251901,Holmbush Car Pk,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
251901,Holmbush Car Pk,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
251901,Holmbush Car Pk,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
251901,Holmbush Car Pk,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,28.6
251901,Holmbush Car Pk,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
251901,Holmbush Car Pk,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
251901,Holmbush Car Pk,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251901,Holmbush Car Pk,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
251901,Holmbush Car Pk,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
