Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.01
251901,Holmbush Car Pk,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.5
251901,Holmbush Car Pk,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
251901,Holmbush Car Pk,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
251901,Holmbush Car Pk,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
251901,Holmbush Car Pk,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,28.7
251901,Holmbush Car Pk,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
251901,Holmbush Car Pk,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
251901,Holmbush Car Pk,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251901,Holmbush Car Pk,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
251901,Holmbush Car Pk,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.06
251901,Holmbush Car Pk,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.36
251901,Holmbush Car Pk,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
251901,Holmbush Car Pk,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
251901,Holmbush Car Pk,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
251901,Holmbush Car Pk,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
251901,Holmbush Car Pk,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
251901,Holmbush Car Pk,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
251901,Holmbush Car Pk,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,28.8
251901,Holmbush Car Pk,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
251901,Holmbush Car Pk,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
251901,Holmbush Car Pk,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251901,Holmbush Car Pk,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
251901,Holmbush Car Pk,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
251901,Holmbush Car Pk,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,3.89
251901,Holmbush Car Pk,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.88
251901,Holmbush Car Pk,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
251901,Holmbush Car Pk,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
251901,Holmbush Car Pk,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
251901,Holmbush Car Pk,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
251901,Holmbush Car Pk,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
251901,Holmbush Car Pk,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
251901,Holmbush Car Pk,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
251901,Holmbush Car Pk,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
251901,Holmbush Car Pk,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,28.8
251901,Holmbush Car Pk,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
251901,Holmbush Car Pk,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
251901,Holmbush Car Pk,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251901,Holmbush Car Pk,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
251901,Holmbush Car Pk,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
251901,Holmbush Car Pk,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.4
251901,Holmbush Car Pk,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.12
251901,Holmbush Car Pk,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
251901,Holmbush Car Pk,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
251901,Holmbush Car Pk,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
251901,Holmbush Car Pk,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
251901,Holmbush Car Pk,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
251901,Holmbush Car Pk,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
251901,Holmbush Car Pk,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
251901,Holmbush Car Pk,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
251901,Holmbush Car Pk,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
251901,Holmbush Car Pk,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,28.8
251901,Holmbush Car Pk,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
251901,Holmbush Car Pk,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
251901,Holmbush Car Pk,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251901,Holmbush Car Pk,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
251901,Holmbush Car Pk,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
251901,Holmbush Car Pk,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,3.22
251901,Holmbush Car Pk,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.35
251901,Holmbush Car Pk,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
251901,Holmbush Car Pk,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
251901,Holmbush Car Pk,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
251901,Holmbush Car Pk,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
251901,Holmbush Car Pk,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
251901,Holmbush Car Pk,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
251901,Holmbush Car Pk,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
251901,Holmbush Car Pk,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
251901,Holmbush Car Pk,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,28.8
251901,Holmbush Car Pk,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
251901,Holmbush Car Pk,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
251901,Holmbush Car Pk,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251901,Holmbush Car Pk,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
251901,Holmbush Car Pk,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
251901,Holmbush Car Pk,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.85
251901,Holmbush Car Pk,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.06
251901,Holmbush Car Pk,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
251901,Holmbush Car Pk,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
251901,Holmbush Car Pk,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
251901,Holmbush Car Pk,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
251901,Holmbush Car Pk,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
251901,Holmbush Car Pk,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
251901,Holmbush Car Pk,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
251901,Holmbush Car Pk,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,28.9
251901,Holmbush Car Pk,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
251901,Holmbush Car Pk,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
251901,Holmbush Car Pk,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251901,Holmbush Car Pk,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
251901,Holmbush Car Pk,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
251901,Holmbush Car Pk,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.56
251901,Holmbush Car Pk,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
251901,Holmbush Car Pk,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
251901,Holmbush Car Pk,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
251901,Holmbush Car Pk,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
251901,Holmbush Car Pk,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
251901,Holmbush Car Pk,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
251901,Holmbush Car Pk,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
251901,Holmbush Car Pk,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
251901,Holmbush Car Pk,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,28.9
251901,Holmbush Car Pk,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
251901,Holmbush Car Pk,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
251901,Holmbush Car Pk,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251901,Holmbush Car Pk,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
251901,Holmbush Car Pk,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
251901,Holmbush Car Pk,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.69
251901,Holmbush Car Pk,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,1.67
251901,Holmbush Car Pk,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.38
251901,Holmbush Car Pk,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
251901,Holmbush Car Pk,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
251901,Holmbush Car Pk,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
251901,Holmbush Car Pk,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
251901,Holmbush Car Pk,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
251901,Holmbush Car Pk,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
251901,Holmbush Car Pk,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
251901,Holmbush Car Pk,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
251901,Holmbush Car Pk,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
251901,Holmbush Car Pk,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
251901,Holmbush Car Pk,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,28.9
251901,Holmbush Car Pk,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
251901,Holmbush Car Pk,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
251901,Holmbush Car Pk,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251901,Holmbush Car Pk,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
251901,Holmbush Car Pk,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
251901,Holmbush Car Pk,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,3.66
251901,Holmbush Car Pk,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,2.07
251901,Holmbush Car Pk,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.84
251901,Holmbush Car Pk,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
251901,Holmbush Car Pk,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
251901,Holmbush Car Pk,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
251901,Holmbush Car Pk,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
251901,Holmbush Car Pk,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
251901,Holmbush Car Pk,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
251901,Holmbush Car Pk,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
251901,Holmbush Car Pk,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
251901,Holmbush Car Pk,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
251901,Holmbush Car Pk,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,28.9
251901,Holmbush Car Pk,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
251901,Holmbush Car Pk,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
251901,Holmbush Car Pk,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251901,Holmbush Car Pk,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
251901,Holmbush Car Pk,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
251901,Holmbush Car Pk,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,3.4
251901,Holmbush Car Pk,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,2.08
251901,Holmbush Car Pk,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.59
251901,Holmbush Car Pk,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
251901,Holmbush Car Pk,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
251901,Holmbush Car Pk,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
251901,Holmbush Car Pk,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
251901,Holmbush Car Pk,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
251901,Holmbush Car Pk,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
251901,Holmbush Car Pk,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
251901,Holmbush Car Pk,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
251901,Holmbush Car Pk,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,28.9
251901,Holmbush Car Pk,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
251901,Holmbush Car Pk,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
251901,Holmbush Car Pk,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251901,Holmbush Car Pk,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
251901,Holmbush Car Pk,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.87
251901,Holmbush Car Pk,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,2.25
251901,Holmbush Car Pk,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.59
251901,Holmbush Car Pk,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
251901,Holmbush Car Pk,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
251901,Holmbush Car Pk,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
251901,Holmbush Car Pk,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
251901,Holmbush Car Pk,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
251901,Holmbush Car Pk,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
251901,Holmbush Car Pk,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,28.9
251901,Holmbush Car Pk,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
251901,Holmbush Car Pk,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
251901,Holmbush Car Pk,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
251901,Holmbush Car Pk,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.44
251901,Holmbush Car Pk,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,2.21
251901,Holmbush Car Pk,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.8
251901,Holmbush Car Pk,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
251901,Holmbush Car Pk,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
251901,Holmbush Car Pk,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
251901,Holmbush Car Pk,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
251901,Holmbush Car Pk,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
251901,Holmbush Car Pk,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
251901,Holmbush Car Pk,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,28.9
251901,Holmbush Car Pk,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
251901,Holmbush Car Pk,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
251901,Holmbush Car Pk,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
251901,Holmbush Car Pk,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.8
251901,Holmbush Car Pk,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.26
251901,Holmbush Car Pk,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.64
251901,Holmbush Car Pk,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
251901,Holmbush Car Pk,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
251901,Holmbush Car Pk,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
251901,Holmbush Car Pk,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
251901,Holmbush Car Pk,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
251901,Holmbush Car Pk,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,28.9
251901,Holmbush Car Pk,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
251901,Holmbush Car Pk,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
251901,Holmbush Car Pk,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251901,Holmbush Car Pk,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
251901,Holmbush Car Pk,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.6
251901,Holmbush Car Pk,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,2.77
251901,Holmbush Car Pk,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.18
251901,Holmbush Car Pk,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
251901,Holmbush Car Pk,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
251901,Holmbush Car Pk,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
251901,Holmbush Car Pk,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
251901,Holmbush Car Pk,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
251901,Holmbush Car Pk,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,28.9
251901,Holmbush Car Pk,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
251901,Holmbush Car Pk,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
251901,Holmbush Car Pk,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251901,Holmbush Car Pk,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
251901,Holmbush Car Pk,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.75
251901,Holmbush Car Pk,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,1.79
251901,Holmbush Car Pk,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.66
251901,Holmbush Car Pk,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
251901,Holmbush Car Pk,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
