Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
251901,Holmbush Car Pk,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,28.9
251901,Holmbush Car Pk,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
251901,Holmbush Car Pk,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
251901,Holmbush Car Pk,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251901,Holmbush Car Pk,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
251901,Holmbush Car Pk,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.35
251901,Holmbush Car Pk,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.06
251901,Holmbush Car Pk,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
251901,Holmbush Car Pk,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
251901,Holmbush Car Pk,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,28.9
251901,Holmbush Car Pk,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
251901,Holmbush Car Pk,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
251901,Holmbush Car Pk,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
251901,Holmbush Car Pk,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,3.23
251901,Holmbush Car Pk,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.02
251901,Holmbush Car Pk,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
251901,Holmbush Car Pk,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
251901,Holmbush Car Pk,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
251901,Holmbush Car Pk,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
251901,Holmbush Car Pk,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,28.9
251901,Holmbush Car Pk,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
251901,Holmbush Car Pk,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
251901,Holmbush Car Pk,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
251901,Holmbush Car Pk,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.64
251901,Holmbush Car Pk,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,1.43
251901,Holmbush Car Pk,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.44
251901,Holmbush Car Pk,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
251901,Holmbush Car Pk,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
251901,Holmbush Car Pk,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
251901,Holmbush Car Pk,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
251901,Holmbush Car Pk,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,28.9
251901,Holmbush Car Pk,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
251901,Holmbush Car Pk,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
251901,Holmbush Car Pk,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
251901,Holmbush Car Pk,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,2.14
251901,Holmbush Car Pk,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,4.22
251901,Holmbush Car Pk,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,3.74
251901,Holmbush Car Pk,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
251901,Holmbush Car Pk,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
251901,Holmbush Car Pk,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,28.9
251901,Holmbush Car Pk,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
251901,Holmbush Car Pk,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
251901,Holmbush Car Pk,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
251901,Holmbush Car Pk,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,2.2
251901,Holmbush Car Pk,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.35
251901,Holmbush Car Pk,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.81
251901,Holmbush Car Pk,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
251901,Holmbush Car Pk,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
251901,Holmbush Car Pk,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
251901,Holmbush Car Pk,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
251901,Holmbush Car Pk,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
251901,Holmbush Car Pk,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,28.9
251901,Holmbush Car Pk,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
251901,Holmbush Car Pk,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
251901,Holmbush Car Pk,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
251901,Holmbush Car Pk,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,2.72
251901,Holmbush Car Pk,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,4.78
251901,Holmbush Car Pk,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,3.81
251901,Holmbush Car Pk,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
251901,Holmbush Car Pk,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
251901,Holmbush Car Pk,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
251901,Holmbush Car Pk,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,28.9
251901,Holmbush Car Pk,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
251901,Holmbush Car Pk,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
251901,Holmbush Car Pk,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
251901,Holmbush Car Pk,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,3.25
251901,Holmbush Car Pk,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,2.22
251901,Holmbush Car Pk,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.51
251901,Holmbush Car Pk,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
251901,Holmbush Car Pk,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
251901,Holmbush Car Pk,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
251901,Holmbush Car Pk,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
251901,Holmbush Car Pk,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
251901,Holmbush Car Pk,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,28.8
251901,Holmbush Car Pk,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
251901,Holmbush Car Pk,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
251901,Holmbush Car Pk,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
251901,Holmbush Car Pk,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,3.44
251901,Holmbush Car Pk,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.36
251901,Holmbush Car Pk,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.16
251901,Holmbush Car Pk,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
251901,Holmbush Car Pk,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
251901,Holmbush Car Pk,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
251901,Holmbush Car Pk,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
251901,Holmbush Car Pk,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,28.8
251901,Holmbush Car Pk,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
251901,Holmbush Car Pk,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
251901,Holmbush Car Pk,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
251901,Holmbush Car Pk,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
251901,Holmbush Car Pk,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.31
251901,Holmbush Car Pk,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.51
251901,Holmbush Car Pk,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
251901,Holmbush Car Pk,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
251901,Holmbush Car Pk,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
251901,Holmbush Car Pk,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
251901,Holmbush Car Pk,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
251901,Holmbush Car Pk,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
251901,Holmbush Car Pk,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,28.7
251901,Holmbush Car Pk,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
251901,Holmbush Car Pk,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
251901,Holmbush Car Pk,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
251901,Holmbush Car Pk,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.33
251901,Holmbush Car Pk,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,0.58
251901,Holmbush Car Pk,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.1
251901,Holmbush Car Pk,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
251901,Holmbush Car Pk,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
251901,Holmbush Car Pk,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
251901,Holmbush Car Pk,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
251901,Holmbush Car Pk,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
251901,Holmbush Car Pk,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
251901,Holmbush Car Pk,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
251901,Holmbush Car Pk,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,28.6
251901,Holmbush Car Pk,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
251901,Holmbush Car Pk,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
251901,Holmbush Car Pk,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
251901,Holmbush Car Pk,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.5
251901,Holmbush Car Pk,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.8
251901,Holmbush Car Pk,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
251901,Holmbush Car Pk,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
251901,Holmbush Car Pk,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
251901,Holmbush Car Pk,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
251901,Holmbush Car Pk,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
251901,Holmbush Car Pk,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
251901,Holmbush Car Pk,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,28.6
251901,Holmbush Car Pk,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
251901,Holmbush Car Pk,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
251901,Holmbush Car Pk,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
251901,Holmbush Car Pk,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251901,Holmbush Car Pk,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.05
251901,Holmbush Car Pk,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.44
251901,Holmbush Car Pk,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
251901,Holmbush Car Pk,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
251901,Holmbush Car Pk,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
251901,Holmbush Car Pk,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
251901,Holmbush Car Pk,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
251901,Holmbush Car Pk,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
251901,Holmbush Car Pk,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
251901,Holmbush Car Pk,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,28.5
251901,Holmbush Car Pk,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
251901,Holmbush Car Pk,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
251901,Holmbush Car Pk,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
251901,Holmbush Car Pk,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.78
251901,Holmbush Car Pk,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.53
251901,Holmbush Car Pk,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,3.68
251901,Holmbush Car Pk,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
251901,Holmbush Car Pk,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
251901,Holmbush Car Pk,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
251901,Holmbush Car Pk,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
251901,Holmbush Car Pk,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,28.5
251901,Holmbush Car Pk,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
251901,Holmbush Car Pk,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
251901,Holmbush Car Pk,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
251901,Holmbush Car Pk,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251901,Holmbush Car Pk,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.55
251901,Holmbush Car Pk,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,3.84
251901,Holmbush Car Pk,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
251901,Holmbush Car Pk,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
251901,Holmbush Car Pk,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
251901,Holmbush Car Pk,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
251901,Holmbush Car Pk,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
251901,Holmbush Car Pk,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,28.4
251901,Holmbush Car Pk,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
251901,Holmbush Car Pk,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
251901,Holmbush Car Pk,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
251901,Holmbush Car Pk,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,3.37
251901,Holmbush Car Pk,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.33
251901,Holmbush Car Pk,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,2.59
251901,Holmbush Car Pk,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
