Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
251901,Holmbush Car Pk,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
251901,Holmbush Car Pk,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
251901,Holmbush Car Pk,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,28.4
251901,Holmbush Car Pk,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
251901,Holmbush Car Pk,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
251901,Holmbush Car Pk,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
251901,Holmbush Car Pk,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,2.52
251901,Holmbush Car Pk,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,2.22
251901,Holmbush Car Pk,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,2.43
251901,Holmbush Car Pk,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
251901,Holmbush Car Pk,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
251901,Holmbush Car Pk,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
251901,Holmbush Car Pk,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
251901,Holmbush Car Pk,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,28.3
251901,Holmbush Car Pk,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
251901,Holmbush Car Pk,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
251901,Holmbush Car Pk,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
251901,Holmbush Car Pk,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.36
251901,Holmbush Car Pk,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,2.78
251901,Holmbush Car Pk,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.27
251901,Holmbush Car Pk,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
251901,Holmbush Car Pk,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
251901,Holmbush Car Pk,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,28.3
251901,Holmbush Car Pk,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
251901,Holmbush Car Pk,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
251901,Holmbush Car Pk,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
251901,Holmbush Car Pk,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.36
251901,Holmbush Car Pk,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.17
251901,Holmbush Car Pk,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,2.14
251901,Holmbush Car Pk,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
251901,Holmbush Car Pk,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251901,Holmbush Car Pk,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
251901,Holmbush Car Pk,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
251901,Holmbush Car Pk,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
251901,Holmbush Car Pk,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,28.2
251901,Holmbush Car Pk,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
251901,Holmbush Car Pk,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
251901,Holmbush Car Pk,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
251901,Holmbush Car Pk,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.19
251901,Holmbush Car Pk,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.53
251901,Holmbush Car Pk,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
251901,Holmbush Car Pk,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
251901,Holmbush Car Pk,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
251901,Holmbush Car Pk,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.89
251901,Holmbush Car Pk,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
251901,Holmbush Car Pk,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,28.1
251901,Holmbush Car Pk,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
251901,Holmbush Car Pk,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
251901,Holmbush Car Pk,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
251901,Holmbush Car Pk,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.73
251901,Holmbush Car Pk,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.95
251901,Holmbush Car Pk,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.38
251901,Holmbush Car Pk,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
251901,Holmbush Car Pk,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
251901,Holmbush Car Pk,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
251901,Holmbush Car Pk,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
251901,Holmbush Car Pk,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
251901,Holmbush Car Pk,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,28.1
251901,Holmbush Car Pk,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
251901,Holmbush Car Pk,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
251901,Holmbush Car Pk,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
251901,Holmbush Car Pk,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.24
251901,Holmbush Car Pk,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.68
251901,Holmbush Car Pk,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
251901,Holmbush Car Pk,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
251901,Holmbush Car Pk,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
251901,Holmbush Car Pk,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251901,Holmbush Car Pk,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
251901,Holmbush Car Pk,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
251901,Holmbush Car Pk,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.22
251901,Holmbush Car Pk,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
251901,Holmbush Car Pk,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
251901,Holmbush Car Pk,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,28.0
251901,Holmbush Car Pk,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
251901,Holmbush Car Pk,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
251901,Holmbush Car Pk,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
251901,Holmbush Car Pk,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.67
251901,Holmbush Car Pk,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.46
251901,Holmbush Car Pk,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
251901,Holmbush Car Pk,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
251901,Holmbush Car Pk,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.22
251901,Holmbush Car Pk,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
251901,Holmbush Car Pk,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,28.0
251901,Holmbush Car Pk,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
251901,Holmbush Car Pk,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
251901,Holmbush Car Pk,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
251901,Holmbush Car Pk,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.66
251901,Holmbush Car Pk,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.25
251901,Holmbush Car Pk,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.36
251901,Holmbush Car Pk,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251901,Holmbush Car Pk,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
251901,Holmbush Car Pk,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,27.9
251901,Holmbush Car Pk,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
251901,Holmbush Car Pk,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
251901,Holmbush Car Pk,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
251901,Holmbush Car Pk,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.5
251901,Holmbush Car Pk,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
251901,Holmbush Car Pk,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
251901,Holmbush Car Pk,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
251901,Holmbush Car Pk,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,27.9
251901,Holmbush Car Pk,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
251901,Holmbush Car Pk,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251901,Holmbush Car Pk,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
251901,Holmbush Car Pk,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
251901,Holmbush Car Pk,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
251901,Holmbush Car Pk,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
251901,Holmbush Car Pk,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
251901,Holmbush Car Pk,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.23
251901,Holmbush Car Pk,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,27.8
251901,Holmbush Car Pk,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
251901,Holmbush Car Pk,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
251901,Holmbush Car Pk,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
251901,Holmbush Car Pk,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251901,Holmbush Car Pk,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.46
251901,Holmbush Car Pk,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
251901,Holmbush Car Pk,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
251901,Holmbush Car Pk,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
251901,Holmbush Car Pk,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.17
251901,Holmbush Car Pk,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,27.7
251901,Holmbush Car Pk,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
251901,Holmbush Car Pk,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
251901,Holmbush Car Pk,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
251901,Holmbush Car Pk,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.06
251901,Holmbush Car Pk,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.06
251901,Holmbush Car Pk,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
251901,Holmbush Car Pk,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
251901,Holmbush Car Pk,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.29
251901,Holmbush Car Pk,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251901,Holmbush Car Pk,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,27.6
251901,Holmbush Car Pk,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
251901,Holmbush Car Pk,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
251901,Holmbush Car Pk,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
251901,Holmbush Car Pk,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.18
251901,Holmbush Car Pk,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.89
251901,Holmbush Car Pk,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
251901,Holmbush Car Pk,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
251901,Holmbush Car Pk,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251901,Holmbush Car Pk,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
251901,Holmbush Car Pk,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.51
251901,Holmbush Car Pk,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
251901,Holmbush Car Pk,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,27.5
251901,Holmbush Car Pk,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
251901,Holmbush Car Pk,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
251901,Holmbush Car Pk,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
251901,Holmbush Car Pk,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.47
251901,Holmbush Car Pk,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.02
251901,Holmbush Car Pk,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.62
251901,Holmbush Car Pk,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
251901,Holmbush Car Pk,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.68
251901,Holmbush Car Pk,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
251901,Holmbush Car Pk,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
