Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,27.5
251901,Holmbush Car Pk,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
251901,Holmbush Car Pk,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
251901,Holmbush Car Pk,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
251901,Holmbush Car Pk,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251901,Holmbush Car Pk,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
251901,Holmbush Car Pk,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.16
251901,Holmbush Car Pk,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
251901,Holmbush Car Pk,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.03
251901,Holmbush Car Pk,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251901,Holmbush Car Pk,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.09
251901,Holmbush Car Pk,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.74
251901,Holmbush Car Pk,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
251901,Holmbush Car Pk,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,27.4
251901,Holmbush Car Pk,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
251901,Holmbush Car Pk,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
251901,Holmbush Car Pk,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
251901,Holmbush Car Pk,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
251901,Holmbush Car Pk,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.03
251901,Holmbush Car Pk,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
251901,Holmbush Car Pk,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.35
251901,Holmbush Car Pk,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
251901,Holmbush Car Pk,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
251901,Holmbush Car Pk,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
251901,Holmbush Car Pk,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,27.3
251901,Holmbush Car Pk,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
251901,Holmbush Car Pk,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
251901,Holmbush Car Pk,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
251901,Holmbush Car Pk,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
251901,Holmbush Car Pk,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.14
251901,Holmbush Car Pk,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.79
251901,Holmbush Car Pk,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.27
251901,Holmbush Car Pk,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.15
251901,Holmbush Car Pk,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
251901,Holmbush Car Pk,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
251901,Holmbush Car Pk,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,27.3
251901,Holmbush Car Pk,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
251901,Holmbush Car Pk,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
251901,Holmbush Car Pk,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
251901,Holmbush Car Pk,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
251901,Holmbush Car Pk,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.5
251901,Holmbush Car Pk,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
251901,Holmbush Car Pk,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.06
251901,Holmbush Car Pk,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.07
251901,Holmbush Car Pk,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.93
251901,Holmbush Car Pk,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,27.2
251901,Holmbush Car Pk,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
251901,Holmbush Car Pk,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
251901,Holmbush Car Pk,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
251901,Holmbush Car Pk,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
251901,Holmbush Car Pk,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.88
251901,Holmbush Car Pk,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.94
251901,Holmbush Car Pk,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
251901,Holmbush Car Pk,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.84
251901,Holmbush Car Pk,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.43
251901,Holmbush Car Pk,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.83
251901,Holmbush Car Pk,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
251901,Holmbush Car Pk,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,27.1
251901,Holmbush Car Pk,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
251901,Holmbush Car Pk,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
251901,Holmbush Car Pk,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
251901,Holmbush Car Pk,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
251901,Holmbush Car Pk,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.03
251901,Holmbush Car Pk,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.99
251901,Holmbush Car Pk,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
251901,Holmbush Car Pk,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.65
251901,Holmbush Car Pk,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.73
251901,Holmbush Car Pk,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.74
251901,Holmbush Car Pk,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
251901,Holmbush Car Pk,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,27.0
251901,Holmbush Car Pk,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
251901,Holmbush Car Pk,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
251901,Holmbush Car Pk,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
251901,Holmbush Car Pk,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.61
251901,Holmbush Car Pk,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.85
251901,Holmbush Car Pk,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.23
251901,Holmbush Car Pk,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
251901,Holmbush Car Pk,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.09
251901,Holmbush Car Pk,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.85
251901,Holmbush Car Pk,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.17
251901,Holmbush Car Pk,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
251901,Holmbush Car Pk,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,27.0
251901,Holmbush Car Pk,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
251901,Holmbush Car Pk,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
251901,Holmbush Car Pk,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
251901,Holmbush Car Pk,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.79
251901,Holmbush Car Pk,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.15
251901,Holmbush Car Pk,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.53
251901,Holmbush Car Pk,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
251901,Holmbush Car Pk,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.55
251901,Holmbush Car Pk,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.61
251901,Holmbush Car Pk,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
251901,Holmbush Car Pk,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
251901,Holmbush Car Pk,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,26.9
251901,Holmbush Car Pk,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
251901,Holmbush Car Pk,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
251901,Holmbush Car Pk,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
251901,Holmbush Car Pk,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
251901,Holmbush Car Pk,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.34
251901,Holmbush Car Pk,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
251901,Holmbush Car Pk,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
251901,Holmbush Car Pk,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.52
251901,Holmbush Car Pk,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
251901,Holmbush Car Pk,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.5
251901,Holmbush Car Pk,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
251901,Holmbush Car Pk,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
251901,Holmbush Car Pk,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,26.7
251901,Holmbush Car Pk,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
251901,Holmbush Car Pk,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
251901,Holmbush Car Pk,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
251901,Holmbush Car Pk,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
251901,Holmbush Car Pk,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
251901,Holmbush Car Pk,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251901,Holmbush Car Pk,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
251901,Holmbush Car Pk,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.86
251901,Holmbush Car Pk,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
251901,Holmbush Car Pk,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.68
251901,Holmbush Car Pk,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
251901,Holmbush Car Pk,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
251901,Holmbush Car Pk,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
251901,Holmbush Car Pk,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,26.6
251901,Holmbush Car Pk,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
251901,Holmbush Car Pk,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
251901,Holmbush Car Pk,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
251901,Holmbush Car Pk,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.96
251901,Holmbush Car Pk,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
251901,Holmbush Car Pk,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
251901,Holmbush Car Pk,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.05
251901,Holmbush Car Pk,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.4
251901,Holmbush Car Pk,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
251901,Holmbush Car Pk,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
251901,Holmbush Car Pk,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,26.4
251901,Holmbush Car Pk,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
251901,Holmbush Car Pk,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
251901,Holmbush Car Pk,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
251901,Holmbush Car Pk,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
251901,Holmbush Car Pk,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.54
251901,Holmbush Car Pk,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
251901,Holmbush Car Pk,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
251901,Holmbush Car Pk,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.43
251901,Holmbush Car Pk,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.42
251901,Holmbush Car Pk,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
251901,Holmbush Car Pk,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
251901,Holmbush Car Pk,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,26.3
251901,Holmbush Car Pk,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
251901,Holmbush Car Pk,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
251901,Holmbush Car Pk,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
251901,Holmbush Car Pk,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
251901,Holmbush Car Pk,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.57
251901,Holmbush Car Pk,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
251901,Holmbush Car Pk,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251901,Holmbush Car Pk,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
251901,Holmbush Car Pk,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.93
251901,Holmbush Car Pk,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.87
251901,Holmbush Car Pk,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
251901,Holmbush Car Pk,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
251901,Holmbush Car Pk,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,26.1
251901,Holmbush Car Pk,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
251901,Holmbush Car Pk,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
251901,Holmbush Car Pk,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
251901,Holmbush Car Pk,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251901,Holmbush Car Pk,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.05
251901,Holmbush Car Pk,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.78
251901,Holmbush Car Pk,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.28
251901,Holmbush Car Pk,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
251901,Holmbush Car Pk,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
251901,Holmbush Car Pk,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.56
251901,Holmbush Car Pk,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.52
251901,Holmbush Car Pk,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
251901,Holmbush Car Pk,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
251901,Holmbush Car Pk,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
251901,Holmbush Car Pk,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,26.0
251901,Holmbush Car Pk,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
251901,Holmbush Car Pk,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
251901,Holmbush Car Pk,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
251901,Holmbush Car Pk,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
251901,Holmbush Car Pk,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.54
251901,Holmbush Car Pk,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.79
251901,Holmbush Car Pk,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.87
251901,Holmbush Car Pk,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
