Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
251901,Holmbush Car Pk,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.06
251901,Holmbush Car Pk,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.34
251901,Holmbush Car Pk,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
251901,Holmbush Car Pk,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
251901,Holmbush Car Pk,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
251901,Holmbush Car Pk,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,25.8
251901,Holmbush Car Pk,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
251901,Holmbush Car Pk,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
251901,Holmbush Car Pk,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
251901,Holmbush Car Pk,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
251901,Holmbush Car Pk,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
251901,Holmbush Car Pk,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.65
251901,Holmbush Car Pk,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.22
251901,Holmbush Car Pk,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
251901,Holmbush Car Pk,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251901,Holmbush Car Pk,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
251901,Holmbush Car Pk,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.45
251901,Holmbush Car Pk,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
251901,Holmbush Car Pk,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.48
251901,Holmbush Car Pk,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
251901,Holmbush Car Pk,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
251901,Holmbush Car Pk,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
251901,Holmbush Car Pk,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
251901,Holmbush Car Pk,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,25.7
251901,Holmbush Car Pk,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
251901,Holmbush Car Pk,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
251901,Holmbush Car Pk,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
251901,Holmbush Car Pk,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.35
251901,Holmbush Car Pk,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
251901,Holmbush Car Pk,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
251901,Holmbush Car Pk,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
251901,Holmbush Car Pk,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
251901,Holmbush Car Pk,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.56
251901,Holmbush Car Pk,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
251901,Holmbush Car Pk,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.22
251901,Holmbush Car Pk,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
251901,Holmbush Car Pk,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
251901,Holmbush Car Pk,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
251901,Holmbush Car Pk,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
251901,Holmbush Car Pk,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,25.6
251901,Holmbush Car Pk,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
251901,Holmbush Car Pk,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
251901,Holmbush Car Pk,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
251901,Holmbush Car Pk,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.75
251901,Holmbush Car Pk,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.41
251901,Holmbush Car Pk,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
251901,Holmbush Car Pk,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.55
251901,Holmbush Car Pk,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.51
251901,Holmbush Car Pk,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
251901,Holmbush Car Pk,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
251901,Holmbush Car Pk,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
251901,Holmbush Car Pk,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,25.4
251901,Holmbush Car Pk,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
251901,Holmbush Car Pk,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
251901,Holmbush Car Pk,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
251901,Holmbush Car Pk,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.61
251901,Holmbush Car Pk,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.08
251901,Holmbush Car Pk,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
251901,Holmbush Car Pk,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251901,Holmbush Car Pk,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.85
251901,Holmbush Car Pk,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.7
251901,Holmbush Car Pk,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
251901,Holmbush Car Pk,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
251901,Holmbush Car Pk,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,25.3
251901,Holmbush Car Pk,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
251901,Holmbush Car Pk,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
251901,Holmbush Car Pk,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
251901,Holmbush Car Pk,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.81
251901,Holmbush Car Pk,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.99
251901,Holmbush Car Pk,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
251901,Holmbush Car Pk,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
251901,Holmbush Car Pk,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.79
251901,Holmbush Car Pk,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.29
251901,Holmbush Car Pk,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
251901,Holmbush Car Pk,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
251901,Holmbush Car Pk,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
251901,Holmbush Car Pk,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,25.1
251901,Holmbush Car Pk,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
251901,Holmbush Car Pk,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
251901,Holmbush Car Pk,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
251901,Holmbush Car Pk,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
251901,Holmbush Car Pk,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.13
251901,Holmbush Car Pk,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
251901,Holmbush Car Pk,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
251901,Holmbush Car Pk,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.65
251901,Holmbush Car Pk,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.56
251901,Holmbush Car Pk,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
251901,Holmbush Car Pk,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
251901,Holmbush Car Pk,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,25.0
251901,Holmbush Car Pk,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
251901,Holmbush Car Pk,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
251901,Holmbush Car Pk,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
251901,Holmbush Car Pk,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
251901,Holmbush Car Pk,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.09
251901,Holmbush Car Pk,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
251901,Holmbush Car Pk,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
251901,Holmbush Car Pk,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
251901,Holmbush Car Pk,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.9
251901,Holmbush Car Pk,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
251901,Holmbush Car Pk,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,24.9
251901,Holmbush Car Pk,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
251901,Holmbush Car Pk,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
251901,Holmbush Car Pk,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
251901,Holmbush Car Pk,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.6
251901,Holmbush Car Pk,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.23
251901,Holmbush Car Pk,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.58
251901,Holmbush Car Pk,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
251901,Holmbush Car Pk,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.19
251901,Holmbush Car Pk,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
251901,Holmbush Car Pk,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.82
251901,Holmbush Car Pk,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
251901,Holmbush Car Pk,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
251901,Holmbush Car Pk,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
251901,Holmbush Car Pk,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
251901,Holmbush Car Pk,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,24.8
251901,Holmbush Car Pk,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
251901,Holmbush Car Pk,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
251901,Holmbush Car Pk,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
251901,Holmbush Car Pk,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
251901,Holmbush Car Pk,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.42
251901,Holmbush Car Pk,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.31
251901,Holmbush Car Pk,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
251901,Holmbush Car Pk,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.08
251901,Holmbush Car Pk,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.87
251901,Holmbush Car Pk,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
251901,Holmbush Car Pk,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
251901,Holmbush Car Pk,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
251901,Holmbush Car Pk,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
251901,Holmbush Car Pk,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,24.6
251901,Holmbush Car Pk,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
251901,Holmbush Car Pk,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
251901,Holmbush Car Pk,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
251901,Holmbush Car Pk,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
251901,Holmbush Car Pk,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.48
251901,Holmbush Car Pk,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
251901,Holmbush Car Pk,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
251901,Holmbush Car Pk,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.85
251901,Holmbush Car Pk,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.84
251901,Holmbush Car Pk,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
251901,Holmbush Car Pk,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.1
251901,Holmbush Car Pk,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
251901,Holmbush Car Pk,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,24.5
251901,Holmbush Car Pk,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
251901,Holmbush Car Pk,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
251901,Holmbush Car Pk,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
251901,Holmbush Car Pk,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251901,Holmbush Car Pk,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
251901,Holmbush Car Pk,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.44
251901,Holmbush Car Pk,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.91
251901,Holmbush Car Pk,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
251901,Holmbush Car Pk,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
251901,Holmbush Car Pk,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.5
251901,Holmbush Car Pk,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
251901,Holmbush Car Pk,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.71
251901,Holmbush Car Pk,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
251901,Holmbush Car Pk,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
251901,Holmbush Car Pk,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
251901,Holmbush Car Pk,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
251901,Holmbush Car Pk,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,24.4
251901,Holmbush Car Pk,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
251901,Holmbush Car Pk,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
251901,Holmbush Car Pk,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
251901,Holmbush Car Pk,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.55
251901,Holmbush Car Pk,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
251901,Holmbush Car Pk,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.66
251901,Holmbush Car Pk,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
251901,Holmbush Car Pk,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
251901,Holmbush Car Pk,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
251901,Holmbush Car Pk,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.8
251901,Holmbush Car Pk,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
251901,Holmbush Car Pk,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.68
251901,Holmbush Car Pk,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
251901,Holmbush Car Pk,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
251901,Holmbush Car Pk,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
251901,Holmbush Car Pk,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
251901,Holmbush Car Pk,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,24.2
251901,Holmbush Car Pk,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
251901,Holmbush Car Pk,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
251901,Holmbush Car Pk,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
251901,Holmbush Car Pk,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.0
251901,Holmbush Car Pk,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.47
251901,Holmbush Car Pk,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.53
251901,Holmbush Car Pk,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
251901,Holmbush Car Pk,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
251901,Holmbush Car Pk,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
251901,Holmbush Car Pk,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.46
251901,Holmbush Car Pk,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.68
251901,Holmbush Car Pk,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
251901,Holmbush Car Pk,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
251901,Holmbush Car Pk,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
251901,Holmbush Car Pk,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
251901,Holmbush Car Pk,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,24.1
251901,Holmbush Car Pk,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
251901,Holmbush Car Pk,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
251901,Holmbush Car Pk,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
251901,Holmbush Car Pk,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.67
251901,Holmbush Car Pk,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.22
251901,Holmbush Car Pk,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.51
251901,Holmbush Car Pk,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
251901,Holmbush Car Pk,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
251901,Holmbush Car Pk,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
251901,Holmbush Car Pk,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.92
251901,Holmbush Car Pk,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.07
251901,Holmbush Car Pk,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
251901,Holmbush Car Pk,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
251901,Holmbush Car Pk,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
251901,Holmbush Car Pk,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
