Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,24.0
251901,Holmbush Car Pk,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
251901,Holmbush Car Pk,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
251901,Holmbush Car Pk,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
251901,Holmbush Car Pk,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.81
251901,Holmbush Car Pk,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.93
251901,Holmbush Car Pk,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
251901,Holmbush Car Pk,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251901,Holmbush Car Pk,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.91
251901,Holmbush Car Pk,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.29
251901,Holmbush Car Pk,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
251901,Holmbush Car Pk,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.21
251901,Holmbush Car Pk,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
251901,Holmbush Car Pk,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,23.9
251901,Holmbush Car Pk,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
251901,Holmbush Car Pk,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
251901,Holmbush Car Pk,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
251901,Holmbush Car Pk,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
251901,Holmbush Car Pk,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.26
251901,Holmbush Car Pk,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.36
251901,Holmbush Car Pk,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251901,Holmbush Car Pk,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.67
251901,Holmbush Car Pk,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.09
251901,Holmbush Car Pk,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
251901,Holmbush Car Pk,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
251901,Holmbush Car Pk,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,23.7
251901,Holmbush Car Pk,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
251901,Holmbush Car Pk,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
251901,Holmbush Car Pk,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
251901,Holmbush Car Pk,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
251901,Holmbush Car Pk,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.05
251901,Holmbush Car Pk,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
251901,Holmbush Car Pk,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
251901,Holmbush Car Pk,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.11
251901,Holmbush Car Pk,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.15
251901,Holmbush Car Pk,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
251901,Holmbush Car Pk,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.89
251901,Holmbush Car Pk,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
251901,Holmbush Car Pk,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,23.6
251901,Holmbush Car Pk,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
251901,Holmbush Car Pk,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
251901,Holmbush Car Pk,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
251901,Holmbush Car Pk,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
251901,Holmbush Car Pk,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
251901,Holmbush Car Pk,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.12
251901,Holmbush Car Pk,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
251901,Holmbush Car Pk,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.46
251901,Holmbush Car Pk,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.57
251901,Holmbush Car Pk,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
251901,Holmbush Car Pk,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
251901,Holmbush Car Pk,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,23.4
251901,Holmbush Car Pk,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
251901,Holmbush Car Pk,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
251901,Holmbush Car Pk,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
251901,Holmbush Car Pk,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
251901,Holmbush Car Pk,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.57
251901,Holmbush Car Pk,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
251901,Holmbush Car Pk,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.8
251901,Holmbush Car Pk,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.53
251901,Holmbush Car Pk,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
251901,Holmbush Car Pk,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
251901,Holmbush Car Pk,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,23.4
251901,Holmbush Car Pk,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
251901,Holmbush Car Pk,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
251901,Holmbush Car Pk,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
251901,Holmbush Car Pk,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
251901,Holmbush Car Pk,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.25
251901,Holmbush Car Pk,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
251901,Holmbush Car Pk,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.6
251901,Holmbush Car Pk,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251901,Holmbush Car Pk,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.28
251901,Holmbush Car Pk,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
251901,Holmbush Car Pk,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
251901,Holmbush Car Pk,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,23.3
251901,Holmbush Car Pk,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
251901,Holmbush Car Pk,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251901,Holmbush Car Pk,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
251901,Holmbush Car Pk,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
251901,Holmbush Car Pk,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
251901,Holmbush Car Pk,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.41
251901,Holmbush Car Pk,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.22
251901,Holmbush Car Pk,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.77
251901,Holmbush Car Pk,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.2
251901,Holmbush Car Pk,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
251901,Holmbush Car Pk,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
251901,Holmbush Car Pk,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,23.2
251901,Holmbush Car Pk,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
251901,Holmbush Car Pk,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251901,Holmbush Car Pk,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
251901,Holmbush Car Pk,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
251901,Holmbush Car Pk,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.96
251901,Holmbush Car Pk,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.15
251901,Holmbush Car Pk,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.22
251901,Holmbush Car Pk,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.28
251901,Holmbush Car Pk,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.91
251901,Holmbush Car Pk,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
251901,Holmbush Car Pk,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
251901,Holmbush Car Pk,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
251901,Holmbush Car Pk,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,23.1
251901,Holmbush Car Pk,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
251901,Holmbush Car Pk,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251901,Holmbush Car Pk,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
251901,Holmbush Car Pk,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
251901,Holmbush Car Pk,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
251901,Holmbush Car Pk,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.58
251901,Holmbush Car Pk,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.78
251901,Holmbush Car Pk,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.2
251901,Holmbush Car Pk,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.96
251901,Holmbush Car Pk,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251901,Holmbush Car Pk,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
251901,Holmbush Car Pk,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
251901,Holmbush Car Pk,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
251901,Holmbush Car Pk,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,23.0
251901,Holmbush Car Pk,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
251901,Holmbush Car Pk,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
251901,Holmbush Car Pk,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
251901,Holmbush Car Pk,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
251901,Holmbush Car Pk,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.36
251901,Holmbush Car Pk,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.45
251901,Holmbush Car Pk,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.77
251901,Holmbush Car Pk,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.45
251901,Holmbush Car Pk,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251901,Holmbush Car Pk,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
251901,Holmbush Car Pk,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
251901,Holmbush Car Pk,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
251901,Holmbush Car Pk,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,23.0
251901,Holmbush Car Pk,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
251901,Holmbush Car Pk,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251901,Holmbush Car Pk,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
251901,Holmbush Car Pk,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
251901,Holmbush Car Pk,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.29
251901,Holmbush Car Pk,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.05
251901,Holmbush Car Pk,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
251901,Holmbush Car Pk,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.43
251901,Holmbush Car Pk,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
251901,Holmbush Car Pk,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.78
251901,Holmbush Car Pk,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
251901,Holmbush Car Pk,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.41
251901,Holmbush Car Pk,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
251901,Holmbush Car Pk,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
251901,Holmbush Car Pk,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,23.0
251901,Holmbush Car Pk,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
251901,Holmbush Car Pk,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251901,Holmbush Car Pk,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
251901,Holmbush Car Pk,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
251901,Holmbush Car Pk,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.73
251901,Holmbush Car Pk,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
251901,Holmbush Car Pk,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
251901,Holmbush Car Pk,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.05
251901,Holmbush Car Pk,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
251901,Holmbush Car Pk,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
251901,Holmbush Car Pk,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,22.9
251901,Holmbush Car Pk,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
251901,Holmbush Car Pk,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251901,Holmbush Car Pk,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
251901,Holmbush Car Pk,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
251901,Holmbush Car Pk,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
251901,Holmbush Car Pk,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.09
251901,Holmbush Car Pk,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.85
251901,Holmbush Car Pk,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
251901,Holmbush Car Pk,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251901,Holmbush Car Pk,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
251901,Holmbush Car Pk,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
251901,Holmbush Car Pk,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
251901,Holmbush Car Pk,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,22.9
251901,Holmbush Car Pk,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
251901,Holmbush Car Pk,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251901,Holmbush Car Pk,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
251901,Holmbush Car Pk,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
251901,Holmbush Car Pk,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.6
251901,Holmbush Car Pk,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
251901,Holmbush Car Pk,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.52
251901,Holmbush Car Pk,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
251901,Holmbush Car Pk,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.22
251901,Holmbush Car Pk,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
251901,Holmbush Car Pk,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
251901,Holmbush Car Pk,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
251901,Holmbush Car Pk,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,22.9
251901,Holmbush Car Pk,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
251901,Holmbush Car Pk,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251901,Holmbush Car Pk,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
251901,Holmbush Car Pk,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
251901,Holmbush Car Pk,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.55
251901,Holmbush Car Pk,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.01
251901,Holmbush Car Pk,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.3
251901,Holmbush Car Pk,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
251901,Holmbush Car Pk,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
